Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,0,780.0,109.0,2.7,18.0,549.0,823.45,642.35
2018,2,1,13,15,798.0,101.5,2.65,18.15,542.5,843.28,655.78
2018,2,1,13,30,816.0,94.0,2.6,18.3,536.0,859.92,667.21
2018,2,1,13,45,850.0,81.0,2.6,18.4,526.0,880.52,682.06
2018,2,1,14,0,884.0,68.0,2.6,18.5,516.0,888.25,687.98
2018,2,1,14,15,853.0,70.0,2.4,18.4,483.0,862.32,669.43
2018,2,1,14,30,822.0,72.0,2.2,18.3,450.0,842.11,655.2
2018,2,1,14,45,784.0,72.0,2.05,18.15,411.0,801.45,626.91
2018,2,1,15,0,746.0,72.0,1.9,18.0,372.0,758.46,596.84
2018,2,1,15,15,710.0,70.5,1.9,18.0,333.5,713.36,565.65
2018,2,1,15,30,674.0,69.0,1.9,18.0,295.0,672.25,536.65
2018,2,1,15,45,596.0,67.5,1.45,16.85,247.5,592.14,476.73
2018,2,1,16,0,518.0,66.0,1.0,15.7,200.0,513.78,416.39
2018,2,1,16,15,543.0,53.0,1.1,15.15,169.5,498.93,405.43
2018,2,1,16,30,568.0,40.0,1.2,14.6,139.0,473.83,383.8
2018,2,1,16,45,471.0,34.0,1.25,14.1,99.5,387.84,310.18
2018,2,1,17,0,374.0,28.0,1.3,13.6,60.0,302.01,217.2
2018,2,1,17,15,217.5,17.0,1.3,13.4,33.0,138.76,0.0
2018,2,1,17,30,61.0,6.0,1.3,13.2,6.0,5.46,0.0
2018,2,1,17,45,30.5,3.0,1.35,12.95,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,2,7,15,146.0,9.5,2.1,7.3,17.0,8.64,0.0
2018,2,2,7,30,292.0,19.0,2.4,8.0,34.0,15.91,0.0
2018,2,2,7,45,331.5,29.5,2.7,8.7,63.0,24.1,14.36
2018,2,2,8,0,371.0,40.0,3.0,9.4,92.0,31.92,22.64
2018,2,2,8,15,366.0,56.0,2.95,10.0,123.0,49.1,32.46
2018,2,2,8,30,361.0,72.0,2.9,10.6,154.0,88.1,56.29
2018,2,2,8,45,521.5,67.5,2.9,11.2,213.0,134.09,86.01
2018,2,2,9,0,682.0,63.0,2.9,11.8,272.0,198.83,135.72
2018,2,2,9,15,561.5,93.5,2.85,12.25,281.0,237.43,176.72
2018,2,2,9,30,441.0,124.0,2.8,12.7,290.0,260.29,202.83
2018,2,2,9,45,577.5,109.5,2.8,13.15,349.5,329.83,260.53
2018,2,2,10,0,714.0,95.0,2.8,13.6,409.0,409.47,326.52
2018,2,2,10,15,710.0,103.0,2.75,14.05,433.5,456.31,366.49
2018,2,2,10,30,706.0,111.0,2.7,14.5,458.0,501.3,403.69
2018,2,2,10,45,705.5,117.0,2.7,14.95,478.0,544.29,438.24
2018,2,2,11,0,705.0,123.0,2.7,15.4,498.0,585.43,470.36
2018,2,2,11,15,631.0,149.5,2.65,15.75,493.0,596.53,477.92
2018,2,2,11,30,557.0,176.0,2.6,16.1,488.0,594.72,475.4
2018,2,2,11,45,590.5,168.5,2.6,16.5,504.0,640.66,510.17
2018,2,2,12,0,624.0,161.0,2.6,16.9,520.0,682.03,540.84
2018,2,2,12,15,715.5,134.0,2.6,17.15,547.0,748.18,589.8
2018,2,2,12,30,807.0,107.0,2.6,17.4,574.0,810.39,633.43
2018,2,2,12,45,868.0,89.0,2.65,17.7,586.5,860.84,668.4
2018,2,2,13,0,929.0,71.0,2.7,18.0,599.0,901.02,696.03
2018,2,2,13,15,886.0,79.5,2.7,18.1,573.5,887.6,686.52
2018,2,2,13,30,843.0,88.0,2.7,18.2,548.0,878.43,680.62
2018,2,2,13,45,834.5,85.5,2.75,18.25,526.5,874.14,678.75
2018,2,2,14,0,826.0,83.0,2.8,18.3,505.0,866.26,674.43
2018,2,2,14,15,808.5,80.0,2.7,18.2,474.5,846.21,660.91
2018,2,2,14,30,791.0,77.0,2.6,18.1,444.0,822.91,645.2
2018,2,2,14,45,786.5,71.0,2.45,18.0,413.5,804.11,632.34
2018,2,2,15,0,782.0,65.0,2.3,17.9,383.0,782.08,617.03
2018,2,2,15,15,760.5,62.0,2.3,17.9,346.0,746.65,592.66
2018,2,2,15,30,739.0,59.0,2.3,17.9,309.0,709.09,566.26
2018,2,2,15,45,688.5,59.5,1.65,16.75,268.0,651.05,521.96
2018,2,2,16,0,638.0,60.0,1.0,15.6,227.0,599.07,480.23
2018,2,2,16,15,546.5,54.5,1.05,15.0,178.5,504.6,409.13
2018,2,2,16,30,455.0,49.0,1.1,14.4,130.0,414.44,337.32
2018,2,2,16,45,310.0,41.0,1.15,13.8,89.0,291.36,234.76
2018,2,2,17,0,165.0,33.0,1.2,13.2,48.0,181.29,132.8
2018,2,2,17,15,95.0,18.5,1.2,12.95,26.0,96.7,0.0
2018,2,2,17,30,25.0,4.0,1.2,12.7,4.0,16.77,0.0
2018,2,2,17,45,12.5,2.0,1.25,12.5,2.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,3,7,15,145.5,11.0,1.6,7.65,18.5,10.01,0.0
2018,2,3,7,30,291.0,22.0,1.8,8.6,37.0,18.73,0.0
2018,2,3,7,45,423.5,29.5,2.05,9.55,76.5,24.14,14.56
2018,2,3,8,0,556.0,37.0,2.3,10.5,116.0,32.31,22.94
2018,2,3,8,15,625.5,42.0,2.4,11.15,161.0,45.97,26.5
2018,2,3,8,30,695.0,47.0,2.5,11.8,206.0,97.28,50.86
2018,2,3,8,45,738.0,50.0,2.6,12.45,250.5,151.25,90.35
2018,2,3,9,0,781.0,53.0,2.7,13.1,295.0,209.84,140.16
2018,2,3,9,15,809.5,56.5,2.75,13.65,337.0,269.43,194.01
2018,2,3,9,30,838.0,60.0,2.8,14.2,379.0,331.31,250.02
2018,2,3,9,45,857.5,61.5,2.8,14.8,415.5,389.92,302.58
2018,2,3,10,0,877.0,63.0,2.8,15.4,452.0,448.32,353.45
2018,2,3,10,15,890.5,64.5,2.75,15.75,483.0,504.03,400.84
2018,2,3,10,30,904.0,66.0,2.7,16.1,514.0,559.06,446.06
2018,2,3,10,45,913.0,67.5,2.65,16.45,538.5,610.52,487.05
2018,2,3,11,0,922.0,69.0,2.6,16.8,563.0,660.33,525.49
2018,2,3,11,15,927.5,70.0,2.55,17.1,580.0,705.37,559.37
2018,2,3,11,30,933.0,71.0,2.5,17.4,597.0,747.99,588.96
2018,2,3,11,45,936.0,71.0,2.45,17.65,606.5,784.99,613.91
2018,2,3,12,0,939.0,71.0,2.4,17.9,616.0,818.99,636.53
2018,2,3,12,15,939.5,71.5,2.4,18.05,618.0,848.42,656.42
2018,2,3,12,30,940.0,72.0,2.4,18.2,620.0,874.44,673.94
2018,2,3,12,45,937.5,71.5,2.4,18.4,613.5,893.18,686.34
2018,2,3,13,0,935.0,71.0,2.4,18.6,607.0,908.18,696.33
2018,2,3,13,15,930.5,70.5,2.35,18.65,593.0,917.65,702.59
2018,2,3,13,30,926.0,70.0,2.3,18.7,579.0,923.29,706.42
2018,2,3,13,45,918.5,69.0,2.3,18.75,558.0,921.78,706.03
2018,2,3,14,0,911.0,68.0,2.3,18.8,537.0,916.48,703.27
2018,2,3,14,15,900.0,66.0,2.2,18.7,508.5,903.03,694.48
2018,2,3,14,30,889.0,64.0,2.1,18.6,480.0,886.01,683.36
2018,2,3,14,45,872.5,62.5,2.0,18.5,446.0,861.45,667.03
2018,2,3,15,0,856.0,61.0,1.9,18.4,412.0,833.88,648.56
2018,2,3,15,15,831.5,58.0,1.9,18.4,372.0,794.7,622.34
2018,2,3,15,30,807.0,55.0,1.9,18.4,332.0,761.39,599.83
2018,2,3,15,45,772.5,51.5,1.35,17.4,288.5,709.16,560.11
2018,2,3,16,0,738.0,48.0,0.8,16.4,245.0,655.99,517.82
2018,2,3,16,15,684.5,44.0,0.8,16.2,200.0,587.66,467.07
2018,2,3,16,30,631.0,40.0,0.8,16.0,155.0,520.49,414.5
2018,2,3,16,45,539.0,34.0,0.75,15.75,112.5,427.21,337.85
2018,2,3,17,0,447.0,28.0,0.7,15.5,70.0,338.74,250.19
2018,2,3,17,15,278.0,18.5,0.7,15.5,40.0,202.92,0.0
2018,2,3,17,30,109.0,9.0,0.7,15.5,10.0,65.61,0.0
2018,2,3,17,45,54.5,4.5,0.7,15.55,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,4,7,15,35.0,9.0,1.0,8.95,11.0,8.19,0.0
2018,2,4,7,30,70.0,18.0,1.0,9.6,22.0,14.8,0.0
2018,2,4,7,45,100.5,33.0,0.95,10.25,44.5,26.56,16.77
2018,2,4,8,0,131.0,48.0,0.9,10.9,67.0,38.02,28.03
2018,2,4,8,15,143.5,61.0,1.1,11.3,88.5,50.9,36.3
2018,2,4,8,30,156.0,74.0,1.3,11.7,110.0,74.31,52.21
2018,2,4,8,45,177.5,93.0,1.45,12.1,142.0,105.59,76.97
2018,2,4,9,0,199.0,112.0,1.6,12.5,174.0,139.94,105.63
2018,2,4,9,15,141.5,133.0,1.7,12.9,180.0,156.42,122.59
2018,2,4,9,30,84.0,154.0,1.8,13.3,186.0,164.69,131.69
2018,2,4,9,45,205.5,165.5,1.85,13.65,254.5,231.05,184.85
2018,2,4,10,0,327.0,177.0,1.9,14.0,323.0,312.8,250.78
2018,2,4,10,15,399.0,175.5,2.0,14.45,366.0,373.16,299.66
2018,2,4,10,30,471.0,174.0,2.1,14.9,409.0,434.83,349.23
2018,2,4,10,45,507.0,173.0,2.15,15.35,437.0,481.66,386.4
2018,2,4,11,0,543.0,172.0,2.2,15.8,465.0,530.27,424.34
2018,2,4,11,15,650.0,146.5,2.25,16.1,508.0,608.2,484.87
2018,2,4,11,30,757.0,121.0,2.3,16.4,551.0,686.51,544.5
2018,2,4,11,45,833.0,102.0,2.3,16.7,582.5,750.15,590.38
2018,2,4,12,0,909.0,83.0,2.3,17.0,614.0,811.24,632.56
2018,2,4,12,15,920.5,80.5,2.25,17.05,619.5,845.46,655.45
2018,2,4,12,30,932.0,78.0,2.2,17.1,625.0,876.82,676.45
2018,2,4,12,45,929.0,78.0,2.15,17.1,619.0,895.71,688.9
2018,2,4,13,0,926.0,78.0,2.1,17.1,613.0,910.88,698.98
2018,2,4,13,15,922.5,76.5,2.05,17.15,599.0,920.02,704.93
2018,2,4,13,30,919.0,75.0,2.0,17.2,585.0,925.35,708.46
2018,2,4,13,45,912.0,74.0,2.0,17.25,564.0,924.35,708.42
2018,2,4,14,0,905.0,73.0,2.0,17.3,543.0,919.59,706.04
2018,2,4,14,15,895.0,70.5,1.95,17.35,514.5,906.49,697.54
2018,2,4,14,30,885.0,68.0,1.9,17.4,486.0,889.8,686.75
2018,2,4,14,45,870.0,65.0,1.9,17.5,451.5,864.61,670.5
2018,2,4,15,0,855.0,62.0,1.9,17.6,417.0,836.3,652.02
2018,2,4,15,15,830.0,60.0,1.9,17.6,377.0,806.42,632.41
2018,2,4,15,30,805.0,58.0,1.9,17.6,337.0,765.66,604.52
2018,2,4,15,45,771.0,54.5,1.45,16.5,293.5,713.76,566.25
2018,2,4,16,0,737.0,51.0,1.0,15.4,250.0,660.85,525.6
2018,2,4,16,15,683.5,46.0,1.05,14.85,204.5,591.0,474.44
2018,2,4,16,30,630.0,41.0,1.1,14.3,159.0,522.39,421.21
2018,2,4,16,45,538.5,35.5,1.15,13.8,116.0,429.65,345.07
2018,2,4,17,0,447.0,30.0,1.2,13.3,73.0,351.83,266.99
2018,2,4,17,15,274.0,19.5,1.2,13.25,41.5,203.69,0.0
2018,2,4,17,30,101.0,9.0,1.2,13.2,10.0,61.57,0.0
2018,2,4,17,45,50.5,4.5,1.2,13.2,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,5,7,15,139.5,11.5,1.7,8.0,19.5,10.46,0.0
2018,2,5,7,30,279.0,23.0,1.9,8.7,39.0,19.42,0.33
2018,2,5,7,45,399.0,31.0,2.15,9.45,78.0,25.24,15.85
2018,2,5,8,0,519.0,39.0,2.4,10.2,117.0,31.03,21.93
2018,2,5,8,15,594.5,44.5,2.5,10.8,162.5,48.37,28.41
2018,2,5,8,30,670.0,50.0,2.6,11.4,208.0,98.94,53.14
2018,2,5,8,45,713.5,54.0,2.65,12.05,253.0,152.61,92.76
2018,2,5,9,0,757.0,58.0,2.7,12.7,298.0,211.05,142.49
2018,2,5,9,15,691.5,77.0,2.85,13.4,318.5,257.73,188.63
2018,2,5,9,30,626.0,96.0,3.0,14.1,339.0,298.11,228.5
2018,2,5,9,45,524.5,129.0,3.15,14.75,346.0,326.38,257.18
2018,2,5,10,0,423.0,162.0,3.3,15.4,353.0,345.86,276.34
2018,2,5,10,15,448.5,168.5,3.35,16.0,383.5,391.06,313.82
2018,2,5,10,30,474.0,175.0,3.4,16.6,414.0,437.96,351.77
2018,2,5,10,45,410.5,199.5,3.4,17.2,413.5,451.68,362.27
2018,2,5,11,0,347.0,224.0,3.4,17.8,413.0,450.35,360.51
2018,2,5,11,15,337.5,233.0,3.4,18.35,421.5,471.65,376.57
2018,2,5,11,30,328.0,242.0,3.4,18.9,430.0,491.36,390.96
2018,2,5,11,45,408.0,226.5,3.4,19.4,464.0,562.12,445.47
2018,2,5,12,0,488.0,211.0,3.4,19.9,498.0,626.3,494.12
2018,2,5,12,15,653.5,159.5,3.35,20.25,545.0,729.56,572.59
2018,2,5,12,30,819.0,108.0,3.3,20.6,592.0,826.36,640.84
2018,2,5,12,45,876.5,90.0,3.2,20.9,603.5,866.85,667.46
2018,2,5,13,0,934.0,72.0,3.1,21.2,615.0,912.51,697.78
2018,2,5,13,15,929.5,70.5,2.95,21.3,600.5,920.78,702.23
2018,2,5,13,30,925.0,69.0,2.8,21.4,586.0,925.19,704.4
2018,2,5,13,45,918.0,67.5,2.7,21.5,564.5,923.48,702.94
2018,2,5,14,0,911.0,66.0,2.6,21.6,543.0,917.95,699.05
2018,2,5,14,15,899.5,65.0,2.4,21.5,515.0,905.31,690.09
2018,2,5,14,30,888.0,64.0,2.2,21.4,487.0,889.12,678.78
2018,2,5,14,45,872.0,61.5,2.05,21.25,452.5,863.56,661.62
2018,2,5,15,0,856.0,59.0,1.9,21.1,418.0,834.91,642.3
2018,2,5,15,15,832.5,57.0,1.9,21.1,378.5,797.78,617.88
2018,2,5,15,30,809.0,55.0,1.9,21.1,339.0,766.64,597.25
2018,2,5,15,45,774.5,52.0,1.45,19.8,295.5,714.85,560.03
2018,2,5,16,0,740.0,49.0,1.0,18.5,252.0,662.11,520.55
2018,2,5,16,15,686.0,45.0,1.05,18.0,206.5,593.04,470.64
2018,2,5,16,30,632.0,41.0,1.1,17.5,161.0,525.19,418.73
2018,2,5,16,45,542.0,35.0,1.15,16.95,118.0,432.79,344.21
2018,2,5,17,0,452.0,29.0,1.2,16.4,75.0,345.27,262.47
2018,2,5,17,15,284.5,19.5,1.2,16.2,43.0,211.96,23.4
2018,2,5,17,30,117.0,10.0,1.2,16.0,11.0,71.12,0.0
2018,2,5,17,45,58.5,5.0,1.2,15.85,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,6,7,15,178.0,11.5,3.25,7.05,22.5,10.46,0.0
2018,2,6,7,30,356.0,23.0,3.4,7.7,45.0,19.36,2.62
2018,2,6,7,45,496.5,29.0,3.55,8.35,88.5,25.62,16.4
2018,2,6,8,0,637.0,35.0,3.7,9.0,132.0,30.26,21.39
2018,2,6,8,15,700.0,39.0,3.8,9.75,179.0,45.85,24.63
2018,2,6,8,30,763.0,43.0,3.9,10.5,226.0,100.7,51.07
2018,2,6,8,45,802.0,46.0,4.0,11.2,272.0,160.73,96.11
2018,2,6,9,0,841.0,49.0,4.1,11.9,318.0,222.32,149.36
2018,2,6,9,15,867.0,51.0,4.2,12.6,361.0,283.16,205.21
2018,2,6,9,30,893.0,53.0,4.3,13.3,404.0,345.78,262.82
2018,2,6,9,45,911.0,55.5,4.35,13.95,442.5,407.36,318.75
2018,2,6,10,0,929.0,58.0,4.4,14.6,481.0,469.25,373.32
2018,2,6,10,15,940.5,59.5,4.45,15.1,512.5,526.93,423.11
2018,2,6,10,30,952.0,61.0,4.5,15.6,544.0,583.61,470.5
2018,2,6,10,45,959.0,62.0,4.55,16.15,568.5,635.84,512.89
2018,2,6,11,0,966.0,63.0,4.6,16.7,593.0,686.1,552.53
2018,2,6,11,15,972.0,63.5,4.6,17.0,610.5,732.91,588.53
2018,2,6,11,30,978.0,64.0,4.6,17.3,628.0,777.2,620.01
2018,2,6,11,45,981.5,63.5,4.65,17.65,637.5,815.71,647.12
2018,2,6,12,0,985.0,63.0,4.7,18.0,647.0,851.07,671.82
2018,2,6,12,15,983.5,64.0,4.7,18.2,648.5,880.86,692.49
2018,2,6,12,30,982.0,65.0,4.7,18.4,650.0,906.97,710.53
2018,2,6,12,45,978.5,65.0,4.65,18.55,643.0,926.38,723.6
2018,2,6,13,0,975.0,65.0,4.6,18.7,636.0,941.85,733.99
2018,2,6,13,15,970.0,64.5,4.55,18.7,621.5,951.39,740.76
2018,2,6,13,30,965.0,64.0,4.5,18.7,607.0,956.91,744.88
2018,2,6,13,45,957.0,63.0,4.4,18.75,585.0,955.08,743.41
2018,2,6,14,0,949.0,62.0,4.3,18.8,563.0,949.27,739.6
2018,2,6,14,15,937.0,60.5,4.05,18.6,533.5,935.31,730.12
2018,2,6,14,30,925.0,59.0,3.8,18.4,504.0,917.63,718.11
2018,2,6,14,45,909.0,57.5,3.55,18.2,469.0,892.89,701.06
2018,2,6,15,0,893.0,56.0,3.3,18.0,434.0,864.95,681.67
2018,2,6,15,15,870.5,54.0,3.3,18.0,393.5,827.82,656.44
2018,2,6,15,30,848.0,52.0,3.3,18.0,353.0,788.37,629.03
2018,2,6,15,45,814.0,49.5,2.65,16.7,308.5,736.97,591.49
2018,2,6,16,0,780.0,47.0,2.0,15.4,264.0,691.97,557.06
2018,2,6,16,15,726.5,43.5,1.95,14.45,217.5,622.56,505.47
2018,2,6,16,30,673.0,40.0,1.9,13.5,171.0,554.27,451.97
2018,2,6,16,45,584.5,34.5,1.85,12.6,126.0,461.79,375.88
2018,2,6,17,0,496.0,29.0,1.8,11.7,81.0,374.07,293.09
2018,2,6,17,15,315.5,20.0,1.8,11.35,47.0,232.6,64.97
2018,2,6,17,30,135.0,11.0,1.8,11.0,13.0,81.8,0.0
2018,2,6,17,45,67.5,5.5,1.75,10.65,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.15,6.9,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.1,7.1,2.0,0.0,0.0
2018,2,7,7,15,167.0,13.5,1.3,7.95,23.0,12.28,0.0
2018,2,7,7,30,310.0,24.0,1.5,8.8,44.0,20.13,4.82
2018,2,7,7,45,423.0,32.0,1.65,9.7,84.0,25.94,16.73
2018,2,7,8,0,536.0,40.0,1.8,10.6,124.0,31.71,22.6
2018,2,7,8,15,613.5,45.0,1.95,11.15,171.0,50.03,28.88
2018,2,7,8,30,691.0,50.0,2.1,11.7,218.0,101.76,54.4
2018,2,7,8,45,733.0,54.0,2.25,12.2,263.5,156.72,95.27
2018,2,7,9,0,775.0,58.0,2.4,12.7,309.0,216.27,146.15
2018,2,7,9,15,804.0,60.5,2.45,13.4,351.0,275.18,199.26
2018,2,7,9,30,833.0,63.0,2.5,14.1,393.0,336.42,254.41
2018,2,7,9,45,853.0,65.0,2.55,14.8,430.5,395.99,307.37
2018,2,7,10,0,873.0,67.0,2.6,15.5,468.0,455.34,358.59
2018,2,7,10,15,887.0,69.0,2.5,16.0,500.0,512.06,405.99
2018,2,7,10,30,901.0,71.0,2.4,16.5,532.0,568.18,451.11
2018,2,7,10,45,911.0,72.0,2.35,17.0,557.0,619.98,491.57
2018,2,7,11,0,921.0,73.0,2.3,17.5,582.0,670.22,529.49
2018,2,7,11,15,927.0,74.0,2.25,17.75,599.5,715.93,563.43
2018,2,7,11,30,933.0,75.0,2.2,18.0,617.0,759.26,592.94
2018,2,7,11,45,936.0,75.5,2.15,18.3,627.0,797.17,618.0
2018,2,7,12,0,939.0,76.0,2.1,18.6,637.0,832.1,640.71
2018,2,7,12,15,937.0,77.5,2.05,18.8,638.5,860.95,659.28
2018,2,7,12,30,935.0,79.0,2.0,19.0,640.0,886.29,675.39
2018,2,7,12,45,929.5,80.5,2.0,19.2,633.5,905.0,687.53
2018,2,7,13,0,924.0,82.0,2.0,19.4,627.0,919.93,697.26
2018,2,7,13,15,919.0,81.0,2.0,19.45,613.0,928.46,703.23
2018,2,7,13,30,914.0,80.0,2.0,19.5,599.0,933.16,706.84
2018,2,7,13,45,905.5,79.0,2.0,19.55,577.0,930.86,705.94
2018,2,7,14,0,897.0,78.0,2.0,19.6,555.0,924.79,702.72
2018,2,7,14,15,885.0,76.0,1.95,19.45,526.5,910.6,694.12
2018,2,7,14,30,873.0,74.0,1.9,19.3,498.0,892.88,683.27
2018,2,7,14,45,856.0,72.5,1.85,19.1,463.5,876.9,673.8
2018,2,7,15,0,839.0,71.0,1.8,18.9,429.0,848.81,655.88
2018,2,7,15,15,814.5,67.5,1.8,18.9,388.5,808.8,629.48
2018,2,7,15,30,790.0,64.0,1.8,18.9,348.0,766.52,601.0
2018,2,7,15,45,754.0,60.5,1.5,17.6,304.0,713.02,563.77
2018,2,7,16,0,718.0,57.0,1.2,16.3,260.0,658.57,524.44
2018,2,7,16,15,664.0,52.0,1.25,15.3,214.0,588.32,473.96
2018,2,7,16,30,610.0,47.0,1.3,14.3,168.0,519.17,421.26
2018,2,7,16,45,521.0,40.0,1.3,13.3,124.0,434.16,351.62
2018,2,7,17,0,432.0,33.0,1.3,12.3,80.0,348.22,273.29
2018,2,7,17,15,279.0,23.0,1.35,12.0,47.5,216.32,85.92
2018,2,7,17,30,126.0,13.0,1.4,11.7,15.0,79.04,0.0
2018,2,7,17,45,63.0,6.5,1.4,11.4,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.05,7.55,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.0,7.8,2.0,0.0,0.0
2018,2,8,7,15,186.0,14.0,1.0,8.5,25.5,12.73,0.0
2018,2,8,7,30,346.0,25.0,1.0,9.2,49.0,20.99,6.84
2018,2,8,7,45,454.0,32.5,1.0,9.95,89.5,26.33,17.18
2018,2,8,8,0,562.0,40.0,1.0,10.7,130.0,34.58,25.2
2018,2,8,8,15,634.0,45.0,0.95,11.2,177.5,50.96,29.06
2018,2,8,8,30,706.0,50.0,0.9,11.7,225.0,103.65,55.23
2018,2,8,8,45,747.5,54.0,0.9,12.2,271.0,159.58,96.7
2018,2,8,9,0,789.0,58.0,0.9,12.7,317.0,220.03,147.86
2018,2,8,9,15,819.5,60.5,0.95,13.4,360.0,280.28,201.35
2018,2,8,9,30,850.0,63.0,1.0,14.1,403.0,343.03,256.77
2018,2,8,9,45,872.0,64.0,1.0,14.75,441.0,403.48,309.21
2018,2,8,10,0,894.0,65.0,1.0,15.4,479.0,463.82,359.8
2018,2,8,10,15,907.5,66.5,1.05,15.85,511.0,520.94,406.72
2018,2,8,10,30,921.0,68.0,1.1,16.3,543.0,577.34,451.46
2018,2,8,10,45,930.5,69.5,1.15,16.8,568.5,630.38,492.15
2018,2,8,11,0,940.0,71.0,1.2,17.3,594.0,681.78,530.38
2018,2,8,11,15,946.5,71.5,1.3,17.6,612.0,728.12,564.78
2018,2,8,11,30,953.0,72.0,1.4,17.9,630.0,772.05,594.97
2018,2,8,11,45,956.5,72.5,1.45,18.25,640.0,811.08,620.89
2018,2,8,12,0,960.0,73.0,1.5,18.6,650.0,847.08,644.6
2018,2,8,12,15,961.0,72.5,1.6,18.75,652.0,876.66,664.99
2018,2,8,12,30,962.0,72.0,1.7,18.9,654.0,902.72,683.11
2018,2,8,12,45,961.0,71.5,1.75,19.05,648.0,923.42,697.13
2018,2,8,13,0,960.0,71.0,1.8,19.2,642.0,940.33,708.78
2018,2,8,13,15,956.0,70.5,1.9,19.25,628.0,950.7,717.12
2018,2,8,13,30,952.0,70.0,2.0,19.3,614.0,957.12,723.04
2018,2,8,13,45,945.0,68.5,2.05,19.35,592.0,955.59,723.23
2018,2,8,14,0,938.0,67.0,2.1,19.4,570.0,950.11,721.0
2018,2,8,14,15,927.5,65.0,2.0,19.3,541.0,936.92,712.46
2018,2,8,14,30,917.0,63.0,1.9,19.2,512.0,920.02,701.55
2018,2,8,14,45,901.5,61.5,1.85,19.1,477.0,895.78,686.28
2018,2,8,15,0,886.0,60.0,1.8,19.0,442.0,868.36,668.79
2018,2,8,15,15,864.0,57.5,1.8,19.0,401.5,831.02,644.48
2018,2,8,15,30,842.0,55.0,1.8,19.0,361.0,791.31,618.07
2018,2,8,15,45,809.5,52.5,1.4,17.85,316.5,748.93,587.74
2018,2,8,16,0,777.0,50.0,1.0,16.7,272.0,697.08,549.12
2018,2,8,16,15,728.5,46.0,1.05,16.15,225.5,630.43,501.73
2018,2,8,16,30,680.0,42.0,1.1,15.6,179.0,564.55,452.06
2018,2,8,16,45,598.0,36.0,1.15,15.05,133.5,475.02,380.83
2018,2,8,17,0,516.0,30.0,1.2,14.5,88.0,389.96,304.57
2018,2,8,17,15,349.0,22.0,1.15,14.35,53.0,258.61,125.46
2018,2,8,17,30,182.0,14.0,1.1,14.2,18.0,110.11,0.0
2018,2,8,17,45,91.0,7.0,1.1,14.1,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,0.7,9.9,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,0.8,9.8,2.0,0.0,0.0
2018,2,9,7,15,213.5,13.0,0.95,10.3,27.0,11.82,0.0
2018,2,9,7,30,396.0,23.0,1.1,10.8,52.0,20.77,7.87
2018,2,9,7,45,497.5,30.0,1.2,11.35,93.5,26.24,17.08
2018,2,9,8,0,599.0,37.0,1.3,11.9,135.0,31.7,22.55
2018,2,9,8,15,673.0,40.5,1.3,12.35,183.5,48.32,25.69
2018,2,9,8,30,747.0,44.0,1.3,12.8,232.0,102.38,52.16
2018,2,9,8,45,786.0,47.5,1.35,13.3,278.5,162.35,97.06
2018,2,9,9,0,825.0,51.0,1.4,13.8,325.0,223.8,149.42
2018,2,9,9,15,850.0,53.5,1.45,14.45,367.5,284.25,203.67
2018,2,9,9,30,875.0,56.0,1.5,15.1,410.0,346.42,259.21
2018,2,9,9,45,892.5,58.0,1.55,15.8,448.0,406.63,312.08
2018,2,9,10,0,910.0,60.0,1.6,16.5,486.0,467.12,363.4
2018,2,9,10,15,922.0,62.0,1.7,17.05,518.0,524.87,411.27
2018,2,9,10,30,934.0,64.0,1.8,17.6,550.0,581.74,456.84
2018,2,9,10,45,941.5,66.5,1.95,18.15,575.5,635.31,498.78
2018,2,9,11,0,949.0,69.0,2.1,18.7,601.0,687.06,538.18
2018,2,9,11,15,932.0,75.0,2.2,19.05,611.0,723.9,565.71
2018,2,9,11,30,915.0,81.0,2.3,19.4,621.0,756.55,588.12
2018,2,9,11,45,850.0,102.0,2.4,19.8,610.0,770.94,597.42
2018,2,9,12,0,785.0,123.0,2.5,20.2,599.0,772.71,598.02
2018,2,9,12,15,832.0,109.5,2.55,20.45,615.0,822.2,632.5
2018,2,9,12,30,879.0,96.0,2.6,20.7,631.0,870.16,665.19
2018,2,9,12,45,806.0,116.0,2.65,20.95,603.0,851.04,651.41
2018,2,9,13,0,733.0,136.0,2.7,21.2,575.0,831.27,637.84
2018,2,9,13,15,786.0,117.5,2.65,21.3,579.0,864.72,661.14
2018,2,9,13,30,839.0,99.0,2.6,21.4,583.0,901.2,685.97
2018,2,9,13,45,847.0,93.0,2.5,21.5,566.5,907.9,689.92
2018,2,9,14,0,855.0,87.0,2.4,21.6,550.0,910.88,691.71
2018,2,9,14,15,786.5,96.5,2.25,21.55,505.5,859.4,656.28
2018,2,9,14,30,718.0,106.0,2.1,21.5,461.0,810.95,623.18
2018,2,9,14,45,650.5,112.5,2.0,21.45,417.0,752.44,583.01
2018,2,9,15,0,583.0,119.0,1.9,21.4,373.0,692.07,540.96
2018,2,9,15,15,562.0,110.0,1.9,21.4,336.5,653.26,514.45
2018,2,9,15,30,541.0,101.0,1.9,21.4,300.0,612.81,486.01
2018,2,9,15,45,556.5,87.5,1.5,19.95,270.0,595.52,474.44
2018,2,9,16,0,572.0,74.0,1.1,18.5,240.0,574.9,459.08
2018,2,9,16,15,484.5,68.0,1.15,17.6,192.0,482.9,390.76
2018,2,9,16,30,397.0,62.0,1.2,16.7,144.0,391.23,318.68
2018,2,9,16,45,381.0,49.0,1.25,15.75,111.0,352.52,285.7
2018,2,9,17,0,365.0,36.0,1.3,14.8,78.0,310.86,245.38
2018,2,9,17,15,239.5,24.5,1.35,14.3,47.0,199.35,110.21
2018,2,9,17,30,114.0,13.0,1.4,13.8,16.0,73.0,0.0
2018,2,9,17,45,57.0,6.5,1.4,13.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,1.2,7.1,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,1.2,7.2,2.0,0.0,0.0
2018,2,10,7,15,212.5,14.0,1.45,8.0,28.5,12.73,0.0
2018,2,10,7,30,399.0,25.0,1.7,8.8,55.0,22.72,10.31
2018,2,10,7,45,505.0,31.5,1.95,9.6,97.5,27.6,18.48
2018,2,10,8,0,611.0,38.0,2.2,10.4,140.0,32.55,23.48
2018,2,10,8,15,678.0,42.0,2.35,10.95,188.0,50.44,27.15
2018,2,10,8,30,745.0,46.0,2.5,11.5,236.0,104.83,54.48
2018,2,10,8,45,784.5,49.0,2.65,12.1,282.5,162.12,97.64
2018,2,10,9,0,824.0,52.0,2.8,12.7,329.0,225.59,152.34
2018,2,10,9,15,849.0,54.5,3.05,13.4,371.5,286.11,207.49
2018,2,10,9,30,874.0,57.0,3.3,14.1,414.0,348.34,264.19
2018,2,10,9,45,784.5,83.0,3.6,14.8,425.5,390.71,305.62
2018,2,10,10,0,695.0,109.0,3.9,15.5,437.0,422.05,335.68
2018,2,10,10,15,557.0,153.0,4.2,15.85,427.0,432.81,347.67
2018,2,10,10,30,419.0,197.0,4.5,16.2,417.0,432.06,348.47
2018,2,10,10,45,520.0,178.0,4.8,16.55,463.5,498.59,403.11
2018,2,10,11,0,621.0,159.0,5.1,16.9,510.0,576.9,466.27
2018,2,10,11,15,689.0,142.5,5.25,17.0,543.0,637.41,514.95
2018,2,10,11,30,757.0,126.0,5.4,17.1,576.0,700.06,564.89
2018,2,10,11,45,828.5,107.5,5.55,17.25,607.0,762.32,612.48
2018,2,10,12,0,900.0,89.0,5.7,17.4,638.0,821.74,656.66
2018,2,10,12,15,859.0,102.0,5.85,17.4,627.5,837.74,668.81
2018,2,10,12,30,818.0,115.0,6.0,17.4,617.0,841.93,672.55
2018,2,10,12,45,809.0,116.0,6.1,17.45,608.5,855.42,683.05
2018,2,10,13,0,800.0,117.0,6.2,17.5,600.0,865.29,690.97
2018,2,10,13,15,747.0,129.0,6.25,17.4,572.0,850.19,680.66
2018,2,10,13,30,694.0,141.0,6.3,17.3,544.0,825.82,663.59
2018,2,10,13,45,619.0,156.5,6.3,17.2,506.5,780.81,630.73
2018,2,10,14,0,544.0,172.0,6.3,17.1,469.0,725.92,589.78
2018,2,10,14,15,494.5,171.0,6.15,16.85,430.5,680.54,555.29
2018,2,10,14,30,445.0,170.0,6.0,16.6,392.0,633.42,519.06
2018,2,10,14,45,653.0,117.0,5.85,16.4,417.5,761.55,621.46
2018,2,10,15,0,861.0,64.0,5.7,16.2,443.0,855.68,693.54
2018,2,10,15,15,871.0,58.5,5.7,16.2,411.5,842.21,684.39
2018,2,10,15,30,881.0,53.0,5.7,16.2,380.0,824.82,672.62
2018,2,10,15,45,849.0,50.0,5.1,15.2,334.0,772.95,633.69
2018,2,10,16,0,817.0,47.0,4.5,14.2,288.0,719.93,592.84
2018,2,10,16,15,753.0,44.5,4.45,13.6,237.5,649.75,538.79
2018,2,10,16,30,689.0,42.0,4.4,13.0,187.0,573.75,477.56
2018,2,10,16,45,557.5,38.5,4.35,12.35,136.5,452.98,377.18
2018,2,10,17,0,426.0,35.0,4.3,11.7,86.0,349.03,283.45
2018,2,10,17,15,283.5,24.0,4.4,11.3,51.5,227.08,141.13
2018,2,10,17,30,141.0,13.0,4.5,10.9,17.0,87.72,0.0
2018,2,10,17,45,70.5,6.5,4.55,10.5,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,8.15,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,11,6,45,27.5,2.5,1.1,2.7,2.0,0.0,0.0
2018,2,11,7,0,55.0,5.0,1.1,2.9,4.0,0.0,0.0
2018,2,11,7,15,214.0,15.5,1.4,3.8,30.0,14.1,0.0
2018,2,11,7,30,373.0,26.0,1.7,4.7,56.0,21.53,10.54
2018,2,11,7,45,456.5,32.5,2.05,5.65,94.0,25.96,17.45
2018,2,11,8,0,540.0,39.0,2.4,6.6,132.0,33.15,24.44
2018,2,11,8,15,543.0,53.5,2.55,7.4,170.5,54.74,33.09
2018,2,11,8,30,546.0,68.0,2.7,8.2,209.0,104.9,63.25
2018,2,11,8,45,383.0,88.0,2.9,9.0,196.0,133.28,92.4
2018,2,11,9,0,220.0,108.0,3.1,9.8,183.0,142.07,107.98
2018,2,11,9,15,113.5,107.0,3.25,10.4,146.0,127.12,100.18
2018,2,11,9,30,7.0,106.0,3.4,11.0,109.0,95.91,76.66
2018,2,11,9,45,10.0,132.0,3.6,11.55,136.5,120.78,97.43
2018,2,11,10,0,13.0,158.0,3.8,12.1,164.0,146.43,118.55
2018,2,11,10,15,37.5,185.0,3.85,12.15,204.5,188.64,153.53
2018,2,11,10,30,62.0,212.0,3.9,12.2,245.0,231.24,188.66
2018,2,11,10,45,34.0,179.0,3.95,12.2,197.0,187.06,151.94
2018,2,11,11,0,6.0,146.0,4.0,12.2,149.0,134.87,108.17
2018,2,11,11,15,7.5,164.0,4.0,12.0,168.0,153.21,123.46
2018,2,11,11,30,9.0,182.0,4.0,11.8,187.0,172.0,139.0
2018,2,11,11,45,15.5,202.5,3.95,11.6,212.0,197.52,160.19
2018,2,11,12,0,22.0,223.0,3.9,11.4,237.0,224.0,182.11
2018,2,11,12,15,106.0,245.5,4.15,11.3,311.0,343.96,282.24
2018,2,11,12,30,190.0,268.0,4.4,11.2,385.0,445.89,366.18
2018,2,11,12,45,177.0,273.5,4.65,11.15,382.0,448.19,367.94
2018,2,11,13,0,164.0,279.0,4.9,11.1,379.0,449.61,369.37
2018,2,11,13,15,99.0,229.0,5.1,11.05,289.0,338.32,279.04
2018,2,11,13,30,34.0,179.0,5.3,11.0,199.0,209.62,172.05
2018,2,11,13,45,196.5,189.5,5.55,11.0,298.0,405.54,339.19
2018,2,11,14,0,359.0,200.0,5.8,11.0,397.0,570.98,476.9
2018,2,11,14,15,367.5,186.0,5.8,10.95,379.0,563.69,471.93
2018,2,11,14,30,376.0,172.0,5.8,10.9,361.0,573.78,481.05
2018,2,11,14,45,598.5,125.0,5.8,10.85,402.0,723.34,604.5
2018,2,11,15,0,821.0,78.0,5.8,10.8,443.0,849.43,703.58
2018,2,11,15,15,806.5,73.0,5.8,10.8,404.5,816.22,678.78
2018,2,11,15,30,792.0,68.0,5.8,10.8,366.0,780.32,652.29
2018,2,11,15,45,759.5,64.5,5.6,10.4,322.0,729.16,613.27
2018,2,11,16,0,727.0,61.0,5.4,10.0,278.0,676.8,572.28
2018,2,11,16,15,680.0,55.5,5.3,9.6,231.5,610.28,518.67
2018,2,11,16,30,633.0,50.0,5.2,9.2,185.0,544.39,463.36
2018,2,11,16,45,553.0,43.5,5.1,8.8,140.0,463.99,392.9
2018,2,11,17,0,473.0,37.0,5.0,8.4,95.0,381.76,315.66
2018,2,11,17,15,314.0,26.5,4.95,8.15,58.0,249.65,168.1
2018,2,11,17,30,155.0,16.0,4.9,7.9,21.0,98.24,0.0
2018,2,11,17,45,77.5,8.0,4.85,7.7,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,7.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,6.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
