Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,22,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,12,6,45,36.5,3.5,1.25,2.65,3.0,0.0,0.0
2018,2,12,7,0,73.0,7.0,1.2,3.1,6.0,0.0,0.0
2018,2,12,7,15,227.5,17.0,1.5,4.0,32.5,15.46,0.0
2018,2,12,7,30,382.0,27.0,1.8,4.9,59.0,22.34,11.81
2018,2,12,7,45,468.0,35.0,2.05,5.75,99.5,28.07,19.4
2018,2,12,8,0,554.0,43.0,2.3,6.6,140.0,33.72,25.0
2018,2,12,8,15,643.0,46.0,2.55,7.1,191.0,54.57,30.86
2018,2,12,8,30,732.0,49.0,2.8,7.6,242.0,108.13,58.38
2018,2,12,8,45,782.0,51.0,3.0,8.1,290.5,165.56,102.26
2018,2,12,9,0,832.0,53.0,3.2,8.6,339.0,230.53,158.85
2018,2,12,9,15,855.0,56.0,3.15,8.95,382.0,291.67,215.69
2018,2,12,9,30,878.0,59.0,3.1,9.3,425.0,354.32,273.76
2018,2,12,9,45,893.5,61.5,3.1,9.65,463.0,414.77,329.08
2018,2,12,10,0,909.0,64.0,3.1,10.0,501.0,475.29,382.79
2018,2,12,10,15,922.0,65.5,3.05,10.35,533.5,533.29,432.65
2018,2,12,10,30,935.0,67.0,3.0,10.7,566.0,590.49,480.15
2018,2,12,10,45,943.5,68.0,3.0,11.05,591.0,643.37,522.93
2018,2,12,11,0,952.0,69.0,3.0,11.4,616.0,694.46,563.06
2018,2,12,11,15,957.0,70.5,3.0,11.6,634.0,741.64,598.81
2018,2,12,11,30,962.0,72.0,3.0,11.8,652.0,786.26,630.51
2018,2,12,11,45,964.5,72.5,3.0,12.0,662.0,825.09,657.66
2018,2,12,12,0,967.0,73.0,3.0,12.2,672.0,860.76,682.39
2018,2,12,12,15,966.5,74.0,3.05,12.3,674.0,891.23,703.9
2018,2,12,12,30,966.0,75.0,3.1,12.4,676.0,918.1,722.92
2018,2,12,12,45,962.0,75.0,3.1,12.5,669.0,937.04,736.02
2018,2,12,13,0,958.0,75.0,3.1,12.6,662.0,952.04,746.52
2018,2,12,13,15,954.0,74.5,3.1,12.6,648.0,962.49,754.27
2018,2,12,13,30,950.0,74.0,3.1,12.6,634.0,968.96,759.44
2018,2,12,13,45,942.5,72.5,3.15,12.65,611.5,966.99,759.15
2018,2,12,14,0,935.0,71.0,3.2,12.7,589.0,961.05,756.3
2018,2,12,14,15,924.0,69.5,3.15,12.65,560.0,948.02,748.09
2018,2,12,14,30,913.0,68.0,3.1,12.6,531.0,931.29,737.42
2018,2,12,14,45,897.5,66.5,3.05,12.5,496.0,906.95,721.5
2018,2,12,15,0,882.0,65.0,3.0,12.4,461.0,879.42,703.27
2018,2,12,15,15,860.0,62.0,3.0,12.4,419.5,841.23,677.17
2018,2,12,15,30,838.0,59.0,3.0,12.4,378.0,800.64,648.88
2018,2,12,15,45,806.0,56.5,2.4,11.8,333.0,758.37,616.3
2018,2,12,16,0,774.0,54.0,1.8,11.2,288.0,706.51,575.19
2018,2,12,16,15,725.5,50.5,1.7,10.25,241.0,639.96,525.9
2018,2,12,16,30,677.0,47.0,1.6,9.3,194.0,574.01,474.62
2018,2,12,16,45,597.0,41.0,1.5,8.4,147.5,484.79,401.84
2018,2,12,17,0,517.0,35.0,1.4,7.5,101.0,399.52,326.2
2018,2,12,17,15,364.5,26.5,1.6,7.2,63.0,282.02,197.59
2018,2,12,17,30,212.0,18.0,1.8,6.9,25.0,131.18,0.0
2018,2,12,17,45,106.0,9.0,1.95,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,13,6,45,35.0,3.0,1.85,1.8,3.0,0.0,0.0
2018,2,13,7,0,70.0,6.0,1.9,2.3,6.0,5.46,0.0
2018,2,13,7,15,247.0,17.5,2.15,3.1,36.0,15.92,0.0
2018,2,13,7,30,424.0,29.0,2.4,3.9,66.0,24.14,13.85
2018,2,13,7,45,525.0,36.0,2.7,4.7,110.5,31.64,22.75
2018,2,13,8,0,626.0,43.0,3.0,5.5,155.0,36.91,28.05
2018,2,13,8,15,685.5,48.0,2.9,6.2,203.5,58.32,33.0
2018,2,13,8,30,745.0,53.0,2.8,6.9,252.0,113.86,62.79
2018,2,13,8,45,782.5,56.5,2.75,7.55,299.0,171.76,107.72
2018,2,13,9,0,820.0,60.0,2.7,8.2,346.0,233.67,162.13
2018,2,13,9,15,848.0,62.5,2.5,8.95,390.0,295.68,218.89
2018,2,13,9,30,876.0,65.0,2.3,9.7,434.0,360.88,277.86
2018,2,13,9,45,895.5,66.5,2.1,10.4,473.0,422.02,332.16
2018,2,13,10,0,915.0,68.0,1.9,11.1,512.0,483.61,384.65
2018,2,13,10,15,927.0,69.5,1.75,11.65,544.0,541.6,432.47
2018,2,13,10,30,939.0,71.0,1.6,12.2,576.0,598.66,477.41
2018,2,13,10,45,947.0,72.5,1.45,12.7,601.5,652.11,517.68
2018,2,13,11,0,955.0,74.0,1.3,13.2,627.0,703.72,554.76
2018,2,13,11,15,960.0,75.0,1.15,13.5,645.0,750.61,586.63
2018,2,13,11,30,965.0,76.0,1.0,13.8,663.0,794.93,613.96
2018,2,13,11,45,967.5,76.5,0.9,14.15,672.5,833.97,637.48
2018,2,13,12,0,970.0,77.0,0.8,14.5,682.0,869.85,658.36
2018,2,13,12,15,970.5,77.0,0.75,14.7,684.0,900.16,676.46
2018,2,13,12,30,971.0,77.0,0.7,14.9,686.0,926.89,692.1
2018,2,13,12,45,969.5,77.0,0.65,15.05,680.0,948.16,704.28
2018,2,13,13,0,968.0,77.0,0.6,15.2,674.0,965.58,714.03
2018,2,13,13,15,963.0,76.5,0.65,15.25,659.5,975.28,721.49
2018,2,13,13,30,958.0,76.0,0.7,15.3,645.0,980.95,726.65
2018,2,13,13,45,950.0,75.0,0.75,15.35,622.5,979.21,727.27
2018,2,13,14,0,942.0,74.0,0.8,15.4,600.0,973.48,725.55
2018,2,13,14,15,931.0,73.0,0.85,15.3,571.0,961.1,720.06
2018,2,13,14,30,920.0,72.0,0.9,15.2,542.0,944.98,712.24
2018,2,13,14,45,904.0,70.0,0.95,15.1,506.0,919.46,698.17
2018,2,13,15,0,888.0,68.0,1.0,15.0,470.0,890.7,681.83
2018,2,13,15,15,865.5,66.0,1.0,15.0,429.0,861.94,664.12
2018,2,13,15,30,843.0,64.0,1.0,15.0,388.0,821.74,638.15
2018,2,13,15,45,812.0,60.5,0.85,14.1,342.5,770.33,603.52
2018,2,13,16,0,781.0,57.0,0.7,13.2,297.0,717.55,566.86
2018,2,13,16,15,734.5,52.5,0.8,12.5,249.0,650.75,521.29
2018,2,13,16,30,688.0,48.0,0.9,11.8,201.0,584.46,473.08
2018,2,13,16,45,611.0,42.0,1.0,11.05,153.5,496.6,404.69
2018,2,13,17,0,534.0,36.0,1.1,10.3,106.0,412.38,332.72
2018,2,13,17,15,381.0,27.0,1.1,10.05,66.5,294.82,210.71
2018,2,13,17,30,228.0,18.0,1.1,9.8,27.0,140.19,0.0
2018,2,13,17,45,114.0,9.0,1.15,9.5,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,6,45,30.0,3.5,1.0,4.6,3.5,0.0,0.0
2018,2,14,7,0,60.0,7.0,1.0,4.7,7.0,6.37,0.0
2018,2,14,7,15,221.0,19.0,1.15,5.45,36.5,16.11,0.0
2018,2,14,7,30,382.0,31.0,1.3,6.2,66.0,25.81,15.55
2018,2,14,7,45,377.0,44.0,1.4,6.95,95.5,35.74,26.28
2018,2,14,8,0,372.0,57.0,1.5,7.7,125.0,43.43,33.74
2018,2,14,8,15,537.5,57.5,1.6,8.15,187.0,59.78,36.31
2018,2,14,8,30,703.0,58.0,1.7,8.6,249.0,115.52,65.34
2018,2,14,8,45,571.5,85.5,1.75,9.05,258.5,163.58,109.5
2018,2,14,9,0,440.0,113.0,1.8,9.5,268.0,195.62,144.26
2018,2,14,9,15,354.5,139.5,1.85,10.0,274.5,225.59,175.05
2018,2,14,9,30,269.0,166.0,1.9,10.5,281.0,242.61,193.45
2018,2,14,9,45,177.5,184.0,1.95,11.0,262.5,238.53,192.82
2018,2,14,10,0,86.0,202.0,2.0,11.5,244.0,222.29,180.53
2018,2,14,10,15,70.0,207.0,2.2,12.2,242.5,225.39,182.94
2018,2,14,10,30,54.0,212.0,2.4,12.9,241.0,226.58,183.44
2018,2,14,10,45,94.0,231.5,2.6,13.6,285.0,273.96,221.82
2018,2,14,11,0,134.0,251.0,2.8,14.3,329.0,334.05,269.74
2018,2,14,11,15,225.0,259.5,2.9,14.65,395.5,414.53,334.3
2018,2,14,11,30,316.0,268.0,3.0,15.0,462.0,513.06,411.41
2018,2,14,11,45,457.0,229.0,3.1,15.35,514.0,608.43,486.21
2018,2,14,12,0,598.0,190.0,3.2,15.7,566.0,705.34,560.85
2018,2,14,12,15,752.5,142.5,3.3,15.75,617.0,805.45,635.9
2018,2,14,12,30,907.0,95.0,3.4,15.8,668.0,895.0,699.81
2018,2,14,12,45,890.5,100.0,3.5,15.8,658.0,915.96,714.72
2018,2,14,13,0,874.0,105.0,3.6,15.8,648.0,925.15,722.03
2018,2,14,13,15,905.5,93.0,3.7,15.7,645.0,944.96,737.37
2018,2,14,13,30,937.0,81.0,3.8,15.6,642.0,969.96,756.46
2018,2,14,13,45,900.5,87.0,3.9,15.45,611.0,950.41,744.37
2018,2,14,14,0,864.0,93.0,4.0,15.3,580.0,936.38,736.6
2018,2,14,14,15,805.0,100.5,4.1,14.95,536.5,890.26,706.22
2018,2,14,14,30,746.0,108.0,4.2,14.6,493.0,847.02,677.67
2018,2,14,14,45,804.5,90.5,4.3,14.3,480.0,866.39,695.05
2018,2,14,15,0,863.0,73.0,4.4,14.0,467.0,885.84,712.34
2018,2,14,15,15,844.5,69.0,4.4,14.0,426.5,849.42,686.85
2018,2,14,15,30,826.0,65.0,4.4,14.0,386.0,810.35,659.35
2018,2,14,15,45,706.0,72.5,4.25,12.8,324.0,705.2,582.54
2018,2,14,16,0,586.0,80.0,4.1,11.6,262.0,599.14,502.34
2018,2,14,16,15,616.5,65.5,3.9,10.75,229.5,584.89,492.23
2018,2,14,16,30,647.0,51.0,3.7,9.9,197.0,559.61,471.24
2018,2,14,16,45,592.0,44.0,3.5,9.05,153.0,486.93,409.77
2018,2,14,17,0,537.0,37.0,3.3,8.2,109.0,416.35,345.12
2018,2,14,17,15,381.5,28.0,3.3,7.8,68.5,298.14,223.43
2018,2,14,17,30,226.0,19.0,3.3,7.4,28.0,140.36,0.0
2018,2,14,17,45,113.0,9.5,3.3,7.0,14.0,8.64,0.0
2018,2,14,18,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,15,6,45,43.5,4.0,2.8,2.3,4.0,0.0,0.0
2018,2,15,7,0,87.0,8.0,3.0,2.6,8.0,7.28,0.0
2018,2,15,7,15,273.0,19.0,3.2,3.25,40.5,15.98,0.0
2018,2,15,7,30,459.0,30.0,3.4,3.9,73.0,27.15,17.21
2018,2,15,7,45,559.5,36.0,3.65,4.5,119.5,31.41,22.69
2018,2,15,8,0,660.0,42.0,3.9,5.1,166.0,35.8,27.14
2018,2,15,8,15,720.5,46.5,3.95,5.8,216.0,59.75,32.54
2018,2,15,8,30,781.0,51.0,4.0,6.5,266.0,117.43,64.14
2018,2,15,8,45,819.5,53.5,4.1,7.15,314.5,177.02,110.95
2018,2,15,9,0,858.0,56.0,4.2,7.8,363.0,242.81,169.34
2018,2,15,9,15,884.0,58.5,4.25,8.45,408.0,306.25,228.4
2018,2,15,9,30,910.0,61.0,4.3,9.1,453.0,371.49,288.87
2018,2,15,9,45,931.0,62.5,4.4,9.75,493.5,435.26,347.08
2018,2,15,10,0,952.0,64.0,4.5,10.4,534.0,499.61,404.09
2018,2,15,10,15,966.5,65.0,4.5,10.95,568.0,560.41,456.41
2018,2,15,10,30,981.0,66.0,4.5,11.5,602.0,620.43,506.34
2018,2,15,10,45,990.5,66.0,4.55,12.0,628.0,675.28,550.98
2018,2,15,11,0,1000.0,66.0,4.6,12.5,654.0,728.26,592.9
2018,2,15,11,15,1006.0,66.0,4.65,12.85,672.5,776.65,629.27
2018,2,15,11,30,1012.0,66.0,4.7,13.2,691.0,822.37,662.06
2018,2,15,11,45,1015.0,66.0,4.7,13.5,701.0,862.87,690.53
2018,2,15,12,0,1018.0,66.0,4.7,13.8,711.0,900.04,716.39
2018,2,15,12,15,1018.0,67.0,4.7,14.0,713.5,932.41,738.93
2018,2,15,12,30,1018.0,68.0,4.7,14.2,716.0,961.01,758.75
2018,2,15,12,45,1015.5,68.5,4.7,14.35,709.5,982.91,773.97
2018,2,15,13,0,1013.0,69.0,4.7,14.5,703.0,1000.74,786.44
2018,2,15,13,15,1009.0,68.5,4.65,14.5,688.5,1011.84,794.29
2018,2,15,13,30,1005.0,68.0,4.6,14.5,674.0,1018.73,799.36
2018,2,15,13,45,998.0,67.0,4.55,14.55,651.5,1017.99,799.1
2018,2,15,14,0,991.0,66.0,4.5,14.6,629.0,1013.06,796.1
2018,2,15,14,15,980.5,64.5,4.4,14.5,598.5,1000.12,787.59
2018,2,15,14,30,970.0,63.0,4.3,14.4,568.0,983.21,776.45
2018,2,15,14,45,954.0,61.5,4.2,14.25,530.5,957.51,759.5
2018,2,15,15,0,938.0,60.0,4.1,14.1,493.0,928.36,740.17
2018,2,15,15,15,917.0,58.0,4.1,14.1,450.5,890.98,714.81
2018,2,15,15,30,896.0,56.0,4.1,14.1,408.0,850.95,687.13
2018,2,15,15,45,867.0,53.5,3.2,13.05,361.5,801.31,649.69
2018,2,15,16,0,838.0,51.0,2.3,12.0,315.0,750.28,609.48
2018,2,15,16,15,794.0,47.5,2.15,10.9,265.5,692.3,567.39
2018,2,15,16,30,750.0,44.0,2.0,9.8,216.0,627.04,517.42
2018,2,15,16,45,678.0,39.0,1.85,8.65,167.0,541.42,448.59
2018,2,15,17,0,606.0,34.0,1.7,7.5,118.0,459.3,377.28
2018,2,15,17,15,447.0,27.0,1.75,7.1,75.5,327.18,249.16
2018,2,15,17,30,288.0,20.0,1.8,6.7,33.0,199.45,0.0
2018,2,15,17,45,144.0,10.0,1.8,6.35,16.5,81.02,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,6,45,55.5,5.0,0.95,2.95,5.5,0.0,0.0
2018,2,16,7,0,111.0,10.0,0.9,3.3,11.0,9.1,0.0
2018,2,16,7,15,283.0,20.0,1.1,3.95,43.0,16.81,0.0
2018,2,16,7,30,455.0,30.0,1.3,4.6,75.0,26.95,17.36
2018,2,16,7,45,550.5,36.5,1.5,5.25,121.0,31.71,23.0
2018,2,16,8,0,646.0,43.0,1.7,5.9,167.0,36.54,27.8
2018,2,16,8,15,702.0,48.0,1.75,6.65,216.0,61.47,33.76
2018,2,16,8,30,758.0,53.0,1.8,7.4,265.0,118.17,65.25
2018,2,16,8,45,794.0,56.5,1.85,8.1,312.5,176.99,111.33
2018,2,16,9,0,830.0,60.0,1.9,8.8,360.0,239.63,166.35
2018,2,16,9,15,855.5,62.5,1.9,9.4,404.0,303.52,224.62
2018,2,16,9,30,881.0,65.0,1.9,10.0,448.0,367.1,282.24
2018,2,16,9,45,899.0,66.5,1.95,10.6,486.5,428.2,336.75
2018,2,16,10,0,917.0,68.0,2.0,11.2,525.0,489.58,389.69
2018,2,16,10,15,929.0,70.0,2.0,11.65,558.0,548.41,438.85
2018,2,16,10,30,941.0,72.0,2.0,12.1,591.0,606.33,485.51
2018,2,16,10,45,950.0,72.5,2.05,12.55,616.5,659.64,527.44
2018,2,16,11,0,959.0,73.0,2.1,13.0,642.0,711.15,566.78
2018,2,16,11,15,965.0,74.0,2.1,13.35,660.5,759.06,601.27
2018,2,16,11,30,971.0,75.0,2.1,13.7,679.0,804.44,632.1
2018,2,16,11,45,973.5,75.5,2.1,14.05,689.0,843.8,658.31
2018,2,16,12,0,976.0,76.0,2.1,14.4,699.0,879.97,682.09
2018,2,16,12,15,976.5,76.5,2.15,14.6,701.0,911.1,703.16
2018,2,16,12,30,977.0,77.0,2.2,14.8,703.0,938.62,721.79
2018,2,16,12,45,975.5,76.5,2.3,15.0,697.0,959.47,736.47
2018,2,16,13,0,974.0,76.0,2.4,15.2,691.0,976.39,748.66
2018,2,16,13,15,969.0,75.5,2.45,15.3,676.0,986.14,755.89
2018,2,16,13,30,964.0,75.0,2.5,15.4,661.0,991.81,760.6
2018,2,16,13,45,957.0,73.5,2.55,15.5,638.5,990.3,760.64
2018,2,16,14,0,950.0,72.0,2.6,15.6,616.0,984.75,758.14
2018,2,16,14,15,939.0,71.0,2.55,15.55,586.5,972.16,750.42
2018,2,16,14,30,928.0,70.0,2.5,15.5,557.0,955.8,740.29
2018,2,16,14,45,912.0,68.5,2.45,15.45,520.5,930.6,724.12
2018,2,16,15,0,896.0,67.0,2.4,15.4,484.0,902.14,705.69
2018,2,16,15,15,874.5,65.0,2.4,15.4,442.5,865.16,681.41
2018,2,16,15,30,853.0,63.0,2.4,15.4,401.0,834.11,661.05
2018,2,16,15,45,823.5,59.5,1.75,14.4,355.0,783.36,622.66
2018,2,16,16,0,794.0,56.0,1.1,13.4,309.0,731.16,581.39
2018,2,16,16,15,691.0,57.0,1.1,12.7,252.0,627.31,506.91
2018,2,16,16,30,588.0,58.0,1.1,12.0,195.0,534.35,437.33
2018,2,16,16,45,445.0,49.5,1.15,11.3,139.5,402.02,331.93
2018,2,16,17,0,302.0,41.0,1.2,10.6,84.0,280.37,229.65
2018,2,16,17,15,296.5,31.0,1.15,10.5,59.5,251.42,191.96
2018,2,16,17,30,291.0,21.0,1.1,10.4,35.0,203.79,0.0
2018,2,16,17,45,145.5,10.5,1.1,10.25,17.5,82.36,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,17,6,45,52.5,5.0,0.7,6.6,5.5,0.0,0.0
2018,2,17,7,0,105.0,10.0,0.7,6.7,11.0,9.1,0.0
2018,2,17,7,15,271.0,21.0,0.7,7.35,44.0,17.61,0.0
2018,2,17,7,30,437.0,32.0,0.7,8.0,77.0,26.31,16.83
2018,2,17,7,45,531.5,39.0,0.75,8.6,123.0,31.06,22.17
2018,2,17,8,0,626.0,46.0,0.8,9.2,169.0,39.11,29.81
2018,2,17,8,15,682.5,51.0,0.75,9.8,217.5,64.5,35.8
2018,2,17,8,30,739.0,56.0,0.7,10.4,266.0,120.17,66.7
2018,2,17,8,45,775.5,59.5,0.6,11.0,313.0,178.04,111.29
2018,2,17,9,0,812.0,63.0,0.5,11.6,360.0,239.81,164.1
2018,2,17,9,15,839.0,65.0,0.5,12.15,404.0,301.06,218.38
2018,2,17,9,30,866.0,67.0,0.5,12.7,448.0,365.49,274.57
2018,2,17,9,45,886.0,68.0,0.45,13.2,486.5,426.16,326.12
2018,2,17,10,0,906.0,69.0,0.4,13.7,525.0,487.34,375.99
2018,2,17,10,15,918.5,70.5,0.35,14.25,557.5,545.42,421.33
2018,2,17,10,30,931.0,72.0,0.3,14.8,590.0,602.63,464.02
2018,2,17,10,45,939.0,73.5,0.3,15.35,615.5,655.96,502.78
2018,2,17,11,0,947.0,75.0,0.3,15.9,641.0,707.46,538.86
2018,2,17,11,15,952.5,75.5,0.4,16.55,658.5,754.04,570.89
2018,2,17,11,30,958.0,76.0,0.5,17.2,676.0,798.06,599.66
2018,2,17,11,45,961.5,76.0,0.6,17.8,686.0,837.22,625.1
2018,2,17,12,0,965.0,76.0,0.7,18.4,696.0,873.26,648.41
2018,2,17,12,15,965.5,76.0,0.75,18.55,698.0,903.51,668.08
2018,2,17,12,30,966.0,76.0,0.8,18.7,700.0,930.16,685.52
2018,2,17,12,45,964.5,75.5,0.9,18.9,693.5,950.75,700.01
2018,2,17,13,0,963.0,75.0,1.0,19.1,687.0,967.46,712.18
2018,2,17,13,15,958.5,74.5,1.05,19.1,672.5,977.48,719.84
2018,2,17,13,30,954.0,74.0,1.1,19.1,658.0,983.47,725.16
2018,2,17,13,45,946.5,72.5,1.2,19.15,635.5,981.39,726.26
2018,2,17,14,0,939.0,71.0,1.3,19.2,613.0,975.3,724.92
2018,2,17,14,15,928.5,69.5,1.35,19.05,583.5,962.49,719.02
2018,2,17,14,30,918.0,68.0,1.4,18.9,554.0,945.92,710.77
2018,2,17,14,45,903.0,67.0,1.45,18.75,518.5,922.3,697.82
2018,2,17,15,0,888.0,66.0,1.5,18.6,483.0,895.44,682.61
2018,2,17,15,15,867.5,63.0,1.5,18.6,441.5,858.01,658.91
2018,2,17,15,30,847.0,60.0,1.5,18.6,400.0,818.04,633.15
2018,2,17,15,45,816.5,57.5,1.3,17.45,354.5,776.39,605.97
2018,2,17,16,0,786.0,55.0,1.1,16.3,309.0,724.88,570.75
2018,2,17,16,15,740.5,51.5,1.2,15.15,261.0,659.55,527.25
2018,2,17,16,30,695.0,48.0,1.3,14.0,213.0,594.71,481.24
2018,2,17,16,45,623.5,42.5,1.35,12.85,165.5,510.43,416.45
2018,2,17,17,0,552.0,37.0,1.4,11.7,118.0,429.65,349.04
2018,2,17,17,15,417.0,29.0,1.55,11.25,77.0,321.85,248.09
2018,2,17,17,30,282.0,21.0,1.7,10.8,36.0,201.19,0.0
2018,2,17,17,45,141.0,10.5,1.9,10.3,18.0,80.26,0.0
2018,2,17,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,18,6,45,4.0,3.0,3.75,7.2,3.0,0.0,0.0
2018,2,18,7,0,8.0,6.0,3.9,7.4,6.0,5.46,0.0
2018,2,18,7,15,171.0,21.5,4.2,7.75,39.5,16.98,0.0
2018,2,18,7,30,334.0,37.0,4.5,8.1,73.0,30.66,20.68
2018,2,18,7,45,482.5,43.0,4.85,8.45,124.0,34.31,25.05
2018,2,18,8,0,631.0,49.0,5.2,8.8,175.0,41.79,32.21
2018,2,18,8,15,456.0,71.5,5.3,9.1,175.0,71.82,46.68
2018,2,18,8,30,281.0,94.0,5.4,9.4,175.0,104.97,73.51
2018,2,18,8,45,213.5,114.5,5.5,9.7,182.0,131.59,98.6
2018,2,18,9,0,146.0,135.0,5.6,10.0,189.0,149.89,117.84
2018,2,18,9,15,255.0,148.0,5.6,10.3,256.0,204.76,161.96
2018,2,18,9,30,364.0,161.0,5.6,10.6,323.0,272.29,218.07
2018,2,18,9,45,559.5,136.0,5.6,10.9,408.5,356.46,287.82
2018,2,18,10,0,755.0,111.0,5.6,11.2,494.0,460.77,374.98
2018,2,18,10,15,849.5,93.0,5.65,11.45,549.5,535.7,438.77
2018,2,18,10,30,944.0,75.0,5.7,11.7,605.0,614.99,505.24
2018,2,18,10,45,951.0,76.5,5.7,11.9,630.0,668.45,549.58
2018,2,18,11,0,958.0,78.0,5.7,12.1,655.0,719.94,591.3
2018,2,18,11,15,962.5,79.0,5.8,12.2,673.0,766.93,628.18
2018,2,18,11,30,967.0,80.0,5.9,12.3,691.0,811.26,661.48
2018,2,18,11,45,968.0,82.0,6.0,12.4,701.0,851.12,691.26
2018,2,18,12,0,969.0,84.0,6.1,12.5,711.0,887.73,718.56
2018,2,18,12,15,969.5,84.0,6.25,12.45,713.0,918.24,742.0
2018,2,18,12,30,970.0,84.0,6.4,12.4,715.0,945.14,762.88
2018,2,18,12,45,967.5,84.5,6.55,12.35,709.0,966.23,779.6
2018,2,18,13,0,965.0,85.0,6.7,12.3,703.0,983.42,793.62
2018,2,18,13,15,959.5,84.5,6.85,12.05,688.0,992.69,802.56
2018,2,18,13,30,954.0,84.0,7.0,11.8,673.0,997.89,808.71
2018,2,18,13,45,946.0,84.0,7.1,11.55,651.0,997.33,810.5
2018,2,18,14,0,938.0,84.0,7.2,11.3,629.0,992.8,809.49
2018,2,18,14,15,925.5,83.0,7.2,10.95,599.0,978.93,801.41
2018,2,18,14,30,913.0,82.0,7.2,10.6,569.0,961.32,790.62
2018,2,18,14,45,829.5,94.0,7.2,10.25,514.5,900.53,746.59
2018,2,18,15,0,746.0,106.0,7.2,9.9,460.0,834.69,698.06
2018,2,18,15,15,737.5,97.5,7.2,9.9,422.0,803.59,675.4
2018,2,18,15,30,729.0,89.0,7.2,9.9,384.0,769.68,650.1
2018,2,18,15,45,716.5,82.0,6.9,9.1,344.5,731.81,622.14
2018,2,18,16,0,704.0,75.0,6.6,8.3,305.0,691.84,591.71
2018,2,18,16,15,591.0,73.0,6.3,7.8,245.5,579.05,499.56
2018,2,18,16,30,478.0,71.0,6.0,7.3,186.0,471.25,408.31
2018,2,18,16,45,500.0,58.0,5.75,6.85,154.5,451.21,388.81
2018,2,18,17,0,522.0,45.0,5.5,6.4,123.0,427.87,363.06
2018,2,18,17,15,382.0,35.5,5.4,6.1,81.0,307.52,247.88
2018,2,18,17,30,242.0,26.0,5.3,5.8,39.0,182.86,20.2
2018,2,18,17,45,121.0,13.0,5.2,5.5,19.5,72.65,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,4.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,2.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,1.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,19,6,45,44.5,5.5,2.45,1.6,6.5,0.0,0.0
2018,2,19,7,0,89.0,11.0,2.6,1.9,13.0,10.01,0.0
2018,2,19,7,15,253.5,24.5,2.85,2.45,48.5,20.64,4.32
2018,2,19,7,30,418.0,38.0,3.1,3.0,84.0,31.55,22.16
2018,2,19,7,45,522.5,44.5,3.3,3.55,131.5,35.58,26.81
2018,2,19,8,0,627.0,51.0,3.5,4.1,179.0,39.74,31.02
2018,2,19,8,15,687.5,55.5,3.45,4.55,229.0,70.81,40.81
2018,2,19,8,30,748.0,60.0,3.4,5.0,279.0,127.04,73.52
2018,2,19,8,45,789.0,63.0,3.35,5.45,328.0,186.02,120.8
2018,2,19,9,0,830.0,66.0,3.3,5.9,377.0,249.46,177.49
2018,2,19,9,15,857.0,67.5,3.15,6.2,421.5,311.6,235.51
2018,2,19,9,30,884.0,69.0,3.0,6.5,466.0,376.9,295.83
2018,2,19,9,45,904.5,70.0,2.9,6.8,505.5,439.03,352.35
2018,2,19,10,0,925.0,71.0,2.8,7.1,545.0,501.69,407.49
2018,2,19,10,15,936.5,72.5,2.7,7.3,577.5,560.46,457.8
2018,2,19,10,30,948.0,74.0,2.6,7.5,610.0,618.2,505.47
2018,2,19,10,45,955.5,75.0,2.5,7.7,635.5,671.68,548.18
2018,2,19,11,0,963.0,76.0,2.4,7.9,661.0,723.2,587.97
2018,2,19,11,15,968.0,77.0,2.35,8.0,679.0,770.76,622.87
2018,2,19,11,30,973.0,78.0,2.3,8.1,697.0,815.68,654.24
2018,2,19,11,45,975.0,79.0,2.3,8.2,707.0,855.43,681.94
2018,2,19,12,0,977.0,80.0,2.3,8.3,717.0,891.93,707.16
2018,2,19,12,15,965.0,84.5,2.35,8.4,715.0,917.21,724.83
2018,2,19,12,30,953.0,89.0,2.4,8.5,713.0,938.3,739.73
2018,2,19,12,45,962.5,85.0,2.4,8.65,710.5,964.56,757.75
2018,2,19,13,0,972.0,81.0,2.4,8.8,708.0,987.22,773.24
2018,2,19,13,15,931.5,91.0,2.45,8.75,681.5,976.74,766.88
2018,2,19,13,30,891.0,101.0,2.5,8.7,655.0,971.03,764.37
2018,2,19,13,45,864.0,105.5,2.55,8.7,627.5,958.01,756.65
2018,2,19,14,0,837.0,110.0,2.6,8.7,600.0,940.99,746.26
2018,2,19,14,15,670.5,143.5,2.55,8.7,524.0,830.27,667.27
2018,2,19,14,30,504.0,177.0,2.5,8.7,448.0,704.05,574.21
2018,2,19,14,45,626.5,139.5,2.5,8.65,454.0,776.11,631.8
2018,2,19,15,0,749.0,102.0,2.5,8.6,460.0,833.81,675.5
2018,2,19,15,15,791.5,84.5,2.5,8.6,434.0,830.85,674.35
2018,2,19,15,30,834.0,67.0,2.5,8.6,408.0,828.07,673.92
2018,2,19,15,45,819.5,62.5,2.1,8.25,366.0,788.7,643.68
2018,2,19,16,0,805.0,58.0,1.7,7.9,324.0,747.02,611.16
2018,2,19,16,15,734.0,56.0,1.55,7.15,270.5,662.95,548.43
2018,2,19,16,30,663.0,54.0,1.4,6.4,217.0,580.85,484.98
2018,2,19,16,45,504.0,51.0,1.25,5.65,159.0,446.65,376.26
2018,2,19,17,0,345.0,48.0,1.1,4.9,101.0,317.07,265.66
2018,2,19,17,15,284.0,35.5,1.15,4.55,68.5,249.41,200.66
2018,2,19,17,30,223.0,23.0,1.2,4.2,36.0,174.29,47.54
2018,2,19,17,45,111.5,11.5,1.2,3.85,18.0,66.63,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-4.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-2.55,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.9,18.0,12.73,0.0
2018,2,20,7,15,341.5,23.5,1.75,-1.2,55.0,19.58,6.07
2018,2,20,7,30,511.0,33.0,1.8,-0.5,92.0,29.37,20.75
2018,2,20,7,45,445.5,45.0,1.9,0.2,114.0,35.61,27.31
2018,2,20,8,0,380.0,57.0,2.0,0.9,136.0,43.78,35.24
2018,2,20,8,15,210.0,82.5,1.85,1.9,128.0,72.93,54.29
2018,2,20,8,30,40.0,108.0,1.7,2.9,120.0,94.52,76.55
2018,2,20,8,45,51.5,128.5,1.55,3.85,146.5,117.56,95.66
2018,2,20,9,0,63.0,149.0,1.4,4.8,173.0,142.47,116.39
2018,2,20,9,15,96.5,173.5,1.3,5.45,215.0,178.86,146.25
2018,2,20,9,30,130.0,198.0,1.2,6.1,257.0,221.99,181.69
2018,2,20,9,45,218.5,206.5,1.1,6.75,315.5,276.48,225.55
2018,2,20,10,0,307.0,215.0,1.0,7.4,374.0,344.91,280.45
2018,2,20,10,15,375.5,213.5,1.05,7.75,419.5,399.48,324.57
2018,2,20,10,30,444.0,212.0,1.1,8.1,465.0,467.07,378.31
2018,2,20,10,45,568.0,182.5,1.15,8.45,520.5,541.7,437.37
2018,2,20,11,0,692.0,153.0,1.2,8.8,576.0,629.97,505.49
2018,2,20,11,15,774.5,134.0,1.25,9.0,620.0,702.56,560.34
2018,2,20,11,30,857.0,115.0,1.3,9.2,664.0,776.22,614.08
2018,2,20,11,45,887.0,107.5,1.3,9.35,683.0,825.8,647.61
2018,2,20,12,0,917.0,100.0,1.3,9.5,702.0,867.32,675.37
2018,2,20,12,15,940.0,93.5,1.35,9.6,712.0,908.39,703.55
2018,2,20,12,30,963.0,87.0,1.4,9.7,722.0,946.9,729.87
2018,2,20,12,45,961.5,86.0,1.45,9.8,715.5,967.01,743.71
2018,2,20,13,0,960.0,85.0,1.5,9.9,709.0,983.23,755.29
2018,2,20,13,15,955.0,84.5,1.55,9.9,694.0,992.84,762.89
2018,2,20,13,30,950.0,84.0,1.6,9.9,679.0,998.4,768.02
2018,2,20,13,45,942.5,83.0,1.65,9.9,656.5,996.98,768.65
2018,2,20,14,0,935.0,82.0,1.7,9.9,634.0,991.56,766.82
2018,2,20,14,15,923.5,80.5,1.7,9.8,603.5,977.84,759.04
2018,2,20,14,30,912.0,79.0,1.7,9.7,573.0,960.38,748.88
2018,2,20,14,45,890.5,77.5,1.75,9.6,534.5,930.12,730.58
2018,2,20,15,0,869.0,76.0,1.8,9.5,496.0,905.92,716.48
2018,2,20,15,15,710.5,97.5,1.8,9.5,421.5,782.42,629.55
2018,2,20,15,30,552.0,119.0,1.8,9.5,347.0,655.35,537.43
2018,2,20,15,45,358.0,127.0,1.65,8.9,268.5,483.36,403.65
2018,2,20,16,0,164.0,135.0,1.5,8.3,190.0,297.85,251.47
2018,2,20,16,15,117.5,113.5,1.35,7.65,150.0,232.09,196.91
2018,2,20,16,30,71.0,92.0,1.2,7.0,110.0,156.18,131.71
2018,2,20,16,45,50.0,72.5,1.1,6.3,84.0,117.54,97.77
2018,2,20,17,0,29.0,53.0,1.0,5.6,58.0,79.88,64.0
2018,2,20,17,15,15.0,35.0,1.0,5.3,37.5,49.6,36.09
2018,2,20,17,30,1.0,17.0,1.0,5.0,17.0,15.54,0.99
2018,2,20,17,45,0.5,8.5,1.0,4.7,8.5,7.98,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,21,6,45,59.5,6.5,0.85,2.45,8.0,0.0,0.0
2018,2,21,7,0,119.0,13.0,0.9,2.5,16.0,11.82,0.0
2018,2,21,7,15,277.0,25.0,1.05,2.8,52.5,20.76,8.23
2018,2,21,7,30,435.0,37.0,1.2,3.1,89.0,30.21,21.34
2018,2,21,7,45,532.5,43.0,1.35,3.35,136.5,33.93,25.49
2018,2,21,8,0,630.0,49.0,1.5,3.6,184.0,41.25,32.57
2018,2,21,8,15,691.0,53.0,1.55,4.35,234.5,70.89,39.64
2018,2,21,8,30,752.0,57.0,1.6,5.1,285.0,127.27,73.04
2018,2,21,8,45,789.5,60.5,1.6,5.8,333.5,186.6,120.81
2018,2,21,9,0,827.0,64.0,1.6,6.5,382.0,249.95,177.02
2018,2,21,9,15,853.0,66.5,1.6,7.05,427.0,312.72,234.64
2018,2,21,9,30,879.0,69.0,1.6,7.6,472.0,378.65,294.23
2018,2,21,9,45,897.5,71.0,1.6,8.15,511.5,440.81,349.32
2018,2,21,10,0,916.0,73.0,1.6,8.7,551.0,503.33,402.76
2018,2,21,10,15,928.0,74.5,1.55,9.05,584.0,562.03,451.34
2018,2,21,10,30,940.0,76.0,1.5,9.4,617.0,619.77,497.29
2018,2,21,10,45,948.5,78.0,1.5,9.75,643.5,674.65,539.76
2018,2,21,11,0,957.0,80.0,1.5,10.1,670.0,727.7,579.51
2018,2,21,11,15,962.5,81.0,1.55,10.3,688.5,775.49,613.9
2018,2,21,11,30,968.0,82.0,1.6,10.5,707.0,820.7,645.13
2018,2,21,11,45,970.0,83.0,1.6,10.7,717.0,860.35,671.63
2018,2,21,12,0,972.0,84.0,1.6,10.9,727.0,896.77,695.71
2018,2,21,12,15,972.0,84.0,1.75,11.0,728.5,926.97,717.64
2018,2,21,12,30,972.0,84.0,1.9,11.1,730.0,953.51,737.16
2018,2,21,12,45,969.0,84.0,2.0,11.2,723.0,973.58,751.77
2018,2,21,13,0,966.0,84.0,2.1,11.3,716.0,989.69,763.87
2018,2,21,13,15,960.5,84.5,2.15,11.3,701.5,1000.07,771.93
2018,2,21,13,30,955.0,85.0,2.2,11.3,687.0,1006.4,777.46
2018,2,21,13,45,947.0,84.0,2.2,11.3,664.0,1004.5,777.0
2018,2,21,14,0,939.0,83.0,2.2,11.3,641.0,998.58,774.04
2018,2,21,14,15,926.5,81.5,2.15,11.2,610.5,983.86,764.92
2018,2,21,14,30,914.0,80.0,2.1,11.1,580.0,965.39,753.41
2018,2,21,14,45,896.5,79.0,2.0,10.95,543.0,939.37,736.29
2018,2,21,15,0,879.0,78.0,1.9,10.8,506.0,919.31,723.4
2018,2,21,15,15,857.5,75.5,1.9,10.8,464.0,881.33,698.5
2018,2,21,15,30,836.0,73.0,1.9,10.8,422.0,840.73,671.51
2018,2,21,15,45,768.5,73.5,1.45,10.2,367.0,762.92,613.52
2018,2,21,16,0,701.0,74.0,1.0,9.6,312.0,691.6,559.13
2018,2,21,16,15,683.5,66.5,1.0,9.0,270.0,645.16,526.85
2018,2,21,16,30,666.0,59.0,1.0,8.4,228.0,597.54,491.57
2018,2,21,16,45,542.5,55.0,0.95,7.8,173.0,479.76,398.43
2018,2,21,17,0,419.0,51.0,0.9,7.2,118.0,369.45,306.08
2018,2,21,17,15,284.5,38.0,0.95,6.75,76.5,252.73,203.66
2018,2,21,17,30,150.0,25.0,1.0,6.3,35.0,140.49,67.17
2018,2,21,17,45,86.0,14.0,1.1,5.9,18.5,56.22,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
