Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,24,4,45,4.0,2.0,1.7,7.45,2.0,0.0,0.0
2018,5,24,5,0,8.0,4.0,1.8,7.7,4.0,3.64,0.0
2018,5,24,5,15,10.0,9.5,2.05,8.35,10.0,8.53,0.0
2018,5,24,5,30,12.0,15.0,2.3,9.0,16.0,13.47,5.98
2018,5,24,5,45,14.0,22.5,2.6,9.6,24.5,20.23,12.45
2018,5,24,6,0,16.0,30.0,2.9,10.2,33.0,27.0,18.78
2018,5,24,6,15,8.0,44.5,2.85,10.6,46.0,39.29,30.02
2018,5,24,6,30,0.0,59.0,2.8,11.0,59.0,52.12,41.61
2018,5,24,6,45,0.5,80.5,2.8,11.45,80.5,70.17,57.68
2018,5,24,7,0,1.0,102.0,2.8,11.9,102.0,87.69,73.0
2018,5,24,7,15,2.5,122.0,2.8,12.35,123.0,103.81,86.84
2018,5,24,7,30,4.0,142.0,2.8,12.8,144.0,120.05,96.02
2018,5,24,7,45,7.5,163.0,2.75,13.25,167.0,138.21,110.32
2018,5,24,8,0,11.0,184.0,2.7,13.7,190.0,157.01,124.98
2018,5,24,8,15,19.0,210.5,2.75,14.15,222.5,181.63,144.1
2018,5,24,8,30,27.0,237.0,2.8,14.6,255.0,201.35,159.17
2018,5,24,8,45,56.0,276.5,2.85,15.1,316.5,245.12,192.89
2018,5,24,9,0,85.0,316.0,2.9,15.6,378.0,293.02,229.72
2018,5,24,9,15,102.0,342.0,2.95,16.05,420.5,329.41,257.55
2018,5,24,9,30,119.0,368.0,3.0,16.5,463.0,365.08,284.66
2018,5,24,9,45,192.0,382.5,3.05,16.95,542.5,428.46,332.96
2018,5,24,10,0,265.0,397.0,3.1,17.4,622.0,497.83,385.29
2018,5,24,10,15,316.0,389.0,3.2,17.8,665.5,543.71,419.86
2018,5,24,10,30,367.0,381.0,3.3,18.2,709.0,593.2,456.92
2018,5,24,10,45,496.5,328.5,3.4,18.55,782.5,668.17,513.92
2018,5,24,11,0,626.0,276.0,3.5,18.9,856.0,748.69,574.07
2018,5,24,11,15,612.0,285.0,3.6,19.1,858.5,774.25,591.79
2018,5,24,11,30,598.0,294.0,3.7,19.3,861.0,797.05,607.68
2018,5,24,11,45,700.5,243.0,3.8,19.5,910.0,865.77,658.52
2018,5,24,12,0,803.0,192.0,3.9,19.7,959.0,929.02,702.3
2018,5,24,12,15,621.0,281.0,4.05,19.8,873.5,873.25,661.83
2018,5,24,12,30,439.0,370.0,4.2,19.9,788.0,801.64,607.65
2018,5,24,12,45,322.5,414.0,4.35,19.95,719.0,733.37,557.34
2018,5,24,13,0,206.0,458.0,4.5,20.0,650.0,658.55,501.39
2018,5,24,13,15,260.5,417.0,4.65,19.7,655.5,690.87,528.66
2018,5,24,13,30,315.0,376.0,4.8,19.4,661.0,708.5,545.16
2018,5,24,13,45,377.0,362.5,4.95,19.15,694.5,760.1,585.81
2018,5,24,14,0,439.0,349.0,5.1,18.9,728.0,823.95,634.7
2018,5,24,14,15,425.5,340.0,5.2,18.3,697.0,800.86,620.42
2018,5,24,14,30,412.0,331.0,5.3,17.7,666.0,775.81,605.0
2018,5,24,14,45,329.5,338.5,5.45,17.15,598.5,685.67,539.57
2018,5,24,15,0,247.0,346.0,5.6,16.6,531.0,611.8,484.54
2018,5,24,15,15,165.5,318.5,5.6,16.6,439.5,487.19,388.64
2018,5,24,15,30,84.0,291.0,5.6,16.6,348.0,366.47,293.25
2018,5,24,15,45,82.0,268.5,5.6,15.25,321.0,339.95,274.71
2018,5,24,16,0,80.0,246.0,5.6,13.9,294.0,313.16,255.34
2018,5,24,16,15,114.5,222.5,5.45,13.5,285.0,327.47,269.09
2018,5,24,16,30,149.0,199.0,5.3,13.1,276.0,324.59,268.78
2018,5,24,16,45,253.5,172.5,5.2,12.65,287.0,377.27,315.15
2018,5,24,17,0,358.0,146.0,5.1,12.2,298.0,419.49,351.98
2018,5,24,17,15,415.5,122.5,4.95,12.0,277.0,411.77,346.29
2018,5,24,17,30,473.0,99.0,4.8,11.8,256.0,397.1,333.89
2018,5,24,17,45,425.5,89.5,4.65,11.6,212.5,336.76,281.75
2018,5,24,18,0,378.0,80.0,4.5,11.4,169.0,280.69,232.07
2018,5,24,18,15,298.0,67.0,4.25,11.2,127.0,211.95,171.18
2018,5,24,18,30,218.0,54.0,4.0,11.0,85.0,152.05,117.72
2018,5,24,18,45,134.5,37.0,3.8,10.8,53.5,90.25,61.43
2018,5,24,19,0,51.0,20.0,3.6,10.6,22.0,37.19,0.0
2018,5,24,19,15,25.5,10.0,3.45,10.5,11.0,13.72,0.0
2018,5,24,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,25,4,45,1.5,2.0,1.35,9.0,2.0,0.0,0.0
2018,5,25,5,0,3.0,4.0,1.4,9.2,4.0,3.64,0.0
2018,5,25,5,15,1.5,9.5,1.65,9.5,9.5,8.34,0.0
2018,5,25,5,30,0.0,15.0,1.9,9.8,15.0,13.18,5.74
2018,5,25,5,45,0.0,24.5,2.15,10.15,24.5,21.56,13.63
2018,5,25,6,0,0.0,34.0,2.4,10.5,34.0,29.96,21.43
2018,5,25,6,15,13.0,62.0,2.45,10.8,66.0,54.13,43.39
2018,5,25,6,30,26.0,90.0,2.5,11.1,98.0,74.49,61.69
2018,5,25,6,45,37.5,116.0,2.6,11.4,129.5,93.65,78.62
2018,5,25,7,0,49.0,142.0,2.7,11.7,161.0,112.22,94.74
2018,5,25,7,15,93.0,171.0,2.65,12.2,214.0,132.33,111.85
2018,5,25,7,30,137.0,200.0,2.6,12.7,267.0,148.19,117.43
2018,5,25,7,45,82.0,185.5,2.6,13.15,227.0,154.6,120.89
2018,5,25,8,0,27.0,171.0,2.6,13.6,187.0,144.22,113.75
2018,5,25,8,15,44.0,223.0,2.6,14.05,251.0,189.77,149.7
2018,5,25,8,30,61.0,275.0,2.6,14.5,315.0,237.9,187.27
2018,5,25,8,45,76.5,294.0,2.65,15.0,347.5,264.66,207.71
2018,5,25,9,0,92.0,313.0,2.7,15.5,380.0,293.4,229.78
2018,5,25,9,15,92.5,326.0,2.7,15.8,396.5,312.82,244.78
2018,5,25,9,30,93.0,339.0,2.7,16.1,413.0,332.22,259.6
2018,5,25,9,45,69.5,339.5,2.75,16.4,396.0,328.3,256.23
2018,5,25,10,0,46.0,340.0,2.8,16.7,379.0,321.5,250.44
2018,5,25,10,15,34.0,324.5,2.85,16.75,354.0,305.91,238.19
2018,5,25,10,30,22.0,309.0,2.9,16.8,329.0,287.64,223.79
2018,5,25,10,45,21.5,309.5,2.95,16.85,329.0,289.9,225.44
2018,5,25,11,0,21.0,310.0,3.0,16.9,329.0,292.0,226.91
2018,5,25,11,15,19.5,297.5,3.05,17.1,315.5,281.49,218.57
2018,5,25,11,30,18.0,285.0,3.1,17.3,302.0,270.58,209.98
2018,5,25,11,45,13.0,231.5,3.2,17.45,244.0,219.1,169.86
2018,5,25,12,0,8.0,178.0,3.3,17.6,186.0,166.9,128.78
2018,5,25,12,15,7.0,171.0,3.4,17.7,178.0,160.05,123.4
2018,5,25,12,30,6.0,164.0,3.5,17.8,170.0,153.05,117.83
2018,5,25,12,45,11.5,220.5,3.6,17.9,231.5,210.4,163.24
2018,5,25,13,0,17.0,277.0,3.7,18.0,293.0,268.8,208.79
2018,5,25,13,15,33.5,335.0,3.75,17.9,365.5,354.16,275.02
2018,5,25,13,30,50.0,393.0,3.8,17.8,438.0,431.26,333.88
2018,5,25,13,45,52.0,370.0,3.9,17.7,416.0,412.01,319.88
2018,5,25,14,0,54.0,347.0,4.0,17.6,394.0,392.17,305.72
2018,5,25,14,15,114.0,351.0,4.05,17.5,445.5,473.3,370.04
2018,5,25,14,30,174.0,355.0,4.1,17.4,497.0,537.25,420.48
2018,5,25,14,45,254.0,332.0,4.15,17.25,528.5,605.5,474.59
2018,5,25,15,0,334.0,309.0,4.2,17.1,560.0,653.44,513.47
2018,5,25,15,15,314.5,295.5,4.2,17.1,521.5,615.03,485.36
2018,5,25,15,30,295.0,282.0,4.2,17.1,483.0,576.16,457.06
2018,5,25,15,45,297.5,261.0,4.15,16.65,452.0,547.88,437.84
2018,5,25,16,0,300.0,240.0,4.1,16.2,421.0,518.16,417.15
2018,5,25,16,15,350.0,211.5,4.0,15.9,405.5,516.48,418.68
2018,5,25,16,30,400.0,183.0,3.9,15.6,390.0,523.67,426.43
2018,5,25,16,45,482.0,148.0,3.85,15.25,372.0,526.73,431.69
2018,5,25,17,0,564.0,113.0,3.8,14.9,354.0,526.7,433.73
2018,5,25,17,15,572.0,99.0,3.7,14.55,316.0,488.44,403.58
2018,5,25,17,30,580.0,85.0,3.6,14.2,278.0,447.89,370.49
2018,5,25,17,45,532.5,76.0,3.45,13.8,230.0,381.69,314.94
2018,5,25,18,0,485.0,67.0,3.3,13.4,182.0,319.36,260.93
2018,5,25,18,15,405.5,57.5,3.15,13.05,138.0,247.56,197.97
2018,5,25,18,30,326.0,48.0,3.0,12.7,94.0,183.19,140.6
2018,5,25,18,45,219.5,34.5,2.8,12.35,60.5,117.84,80.89
2018,5,25,19,0,113.0,21.0,2.6,12.0,27.0,56.58,0.0
2018,5,25,19,15,56.5,10.5,2.5,11.75,13.5,19.83,0.0
2018,5,25,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,10.25,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,10.4,6.0,5.46,0.0
2018,5,26,5,15,3.0,14.5,1.7,10.7,14.5,12.76,1.54
2018,5,26,5,30,0.0,23.0,1.8,11.0,23.0,20.26,11.81
2018,5,26,5,45,0.0,37.5,1.95,11.3,37.5,33.06,23.76
2018,5,26,6,0,0.0,52.0,2.1,11.6,52.0,45.37,35.15
2018,5,26,6,15,0.0,65.0,2.1,12.0,65.0,56.44,45.24
2018,5,26,6,30,0.0,78.0,2.1,12.4,78.0,67.45,55.08
2018,5,26,6,45,1.5,96.5,2.05,12.8,97.0,82.59,68.39
2018,5,26,7,0,3.0,115.0,2.0,13.2,116.0,97.58,81.3
2018,5,26,7,15,1.5,108.0,1.95,13.55,108.5,93.15,77.03
2018,5,26,7,30,0.0,101.0,1.9,13.9,101.0,88.26,69.09
2018,5,26,7,45,0.0,101.0,1.85,14.25,101.0,88.74,69.16
2018,5,26,8,0,0.0,101.0,1.8,14.6,101.0,89.05,69.08
2018,5,26,8,15,6.0,147.0,1.7,14.95,151.0,128.71,101.09
2018,5,26,8,30,12.0,193.0,1.6,15.3,201.0,168.8,132.82
2018,5,26,8,45,13.5,211.5,1.55,15.65,221.0,186.18,146.11
2018,5,26,9,0,15.0,230.0,1.5,16.0,241.0,203.88,159.6
2018,5,26,9,15,15.0,240.5,1.5,16.45,252.0,214.64,167.5
2018,5,26,9,30,15.0,251.0,1.5,16.9,263.0,225.41,175.36
2018,5,26,9,45,24.5,285.5,1.5,17.4,306.0,259.27,201.03
2018,5,26,10,0,34.0,320.0,1.5,17.9,349.0,297.53,229.64
2018,5,26,10,15,62.5,360.0,1.5,18.3,415.0,354.38,272.18
2018,5,26,10,30,91.0,400.0,1.5,18.7,481.0,414.73,316.48
2018,5,26,10,45,101.0,408.0,1.55,19.15,500.0,436.84,332.07
2018,5,26,11,0,111.0,416.0,1.6,19.6,519.0,463.46,351.03
2018,5,26,11,15,289.5,364.0,1.7,19.9,637.5,575.92,436.32
2018,5,26,11,30,468.0,312.0,1.8,20.2,756.0,702.3,528.44
2018,5,26,11,45,641.0,245.5,1.9,20.45,857.0,814.15,608.38
2018,5,26,12,0,814.0,179.0,2.0,20.7,958.0,925.51,683.26
2018,5,26,12,15,652.0,256.5,2.15,20.9,879.5,877.98,650.65
2018,5,26,12,30,490.0,334.0,2.3,21.1,801.0,814.76,605.27
2018,5,26,12,45,697.5,232.0,2.45,21.25,889.0,931.77,690.64
2018,5,26,13,0,905.0,130.0,2.6,21.4,977.0,1028.19,754.16
2018,5,26,13,15,901.0,129.5,2.7,21.6,960.0,1033.8,757.74
2018,5,26,13,30,897.0,129.0,2.8,21.8,943.0,1035.74,759.95
2018,5,26,13,45,890.5,128.5,2.95,21.95,918.5,1031.53,758.89
2018,5,26,14,0,884.0,128.0,3.1,22.1,894.0,1023.7,755.55
2018,5,26,14,15,875.5,126.5,3.2,22.05,863.0,1009.33,748.12
2018,5,26,14,30,867.0,125.0,3.3,22.0,832.0,991.54,738.49
2018,5,26,14,45,855.5,124.0,3.4,22.0,795.5,968.12,724.93
2018,5,26,15,0,844.0,123.0,3.5,22.0,759.0,951.49,715.97
2018,5,26,15,15,830.0,120.5,3.5,22.0,717.0,917.9,694.71
2018,5,26,15,30,816.0,118.0,3.5,22.0,675.0,881.75,671.67
2018,5,26,15,45,781.0,117.0,3.65,21.65,621.0,826.75,636.84
2018,5,26,16,0,746.0,116.0,3.8,21.3,567.0,771.02,600.7
2018,5,26,16,15,741.0,109.5,3.85,20.85,526.0,736.4,578.96
2018,5,26,16,30,736.0,103.0,3.9,20.4,485.0,695.98,552.37
2018,5,26,16,45,706.5,98.5,3.95,20.0,434.5,638.44,511.78
2018,5,26,17,0,677.0,94.0,4.0,19.6,384.0,581.34,469.36
2018,5,26,17,15,636.5,88.0,4.05,18.9,333.0,516.46,419.91
2018,5,26,17,30,596.0,82.0,4.1,18.2,282.0,453.82,370.41
2018,5,26,17,45,538.5,75.5,4.15,17.45,233.0,384.39,313.6
2018,5,26,18,0,481.0,69.0,4.2,16.7,184.0,319.68,258.75
2018,5,26,18,15,397.0,59.5,4.25,15.85,139.5,243.92,193.66
2018,5,26,18,30,313.0,50.0,4.3,15.0,95.0,180.94,138.26
2018,5,26,18,45,204.5,36.0,4.35,14.15,61.0,115.11,79.37
2018,5,26,19,0,96.0,22.0,4.4,13.3,27.0,50.69,0.0
2018,5,26,19,15,48.0,11.0,4.35,12.9,13.5,18.76,0.0
2018,5,26,19,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,4,45,27.0,6.0,1.4,9.35,6.5,0.0,0.0
2018,5,27,5,0,54.0,12.0,1.5,9.6,13.0,10.91,0.0
2018,5,27,5,15,163.0,26.0,1.65,10.25,42.0,20.48,6.52
2018,5,27,5,30,272.0,40.0,1.8,10.9,71.0,31.15,21.23
2018,5,27,5,45,366.0,50.0,1.95,11.55,113.5,39.94,29.84
2018,5,27,6,0,460.0,60.0,2.1,12.2,156.0,46.7,36.25
2018,5,27,6,15,525.0,66.5,2.05,13.05,204.5,50.13,39.42
2018,5,27,6,30,590.0,73.0,2.0,13.9,253.0,53.5,42.35
2018,5,27,6,45,610.5,82.0,1.9,14.75,298.0,58.43,46.52
2018,5,27,7,0,631.0,91.0,1.8,15.6,343.0,63.01,50.28
2018,5,27,7,15,618.5,107.0,1.9,16.4,381.5,72.14,57.92
2018,5,27,7,30,606.0,123.0,2.0,17.2,420.0,93.74,63.92
2018,5,27,7,45,621.0,131.5,2.05,17.95,464.0,141.34,87.16
2018,5,27,8,0,636.0,140.0,2.1,18.7,508.0,190.88,122.35
2018,5,27,8,15,724.0,125.0,2.2,19.35,576.5,239.68,159.14
2018,5,27,8,30,812.0,110.0,2.3,20.0,645.0,302.72,210.1
2018,5,27,8,45,839.0,107.0,2.35,20.6,691.5,359.32,258.76
2018,5,27,9,0,866.0,104.0,2.4,21.2,738.0,422.47,311.67
2018,5,27,9,15,876.5,105.5,2.45,21.8,776.0,478.64,358.22
2018,5,27,9,30,887.0,107.0,2.5,22.4,814.0,534.53,403.03
2018,5,27,9,45,895.5,108.5,2.55,23.0,847.0,588.79,445.12
2018,5,27,10,0,904.0,110.0,2.6,23.6,880.0,642.07,485.09
2018,5,27,10,15,910.0,110.5,2.6,24.15,906.0,691.68,521.08
2018,5,27,10,30,916.0,111.0,2.6,24.7,932.0,739.59,554.78
2018,5,27,10,45,910.0,118.0,2.65,25.2,948.5,782.41,583.36
2018,5,27,11,0,904.0,125.0,2.7,25.7,965.0,822.24,608.77
2018,5,27,11,15,917.0,119.0,2.8,26.05,980.5,863.07,635.29
2018,5,27,11,30,930.0,113.0,2.9,26.4,996.0,901.79,660.2
2018,5,27,11,45,931.0,113.0,2.95,26.75,1001.0,933.12,679.76
2018,5,27,12,0,932.0,113.0,3.0,27.1,1006.0,961.38,697.28
2018,5,27,12,15,932.0,112.5,3.05,27.35,1003.5,985.04,712.09
2018,5,27,12,30,932.0,112.0,3.1,27.6,1001.0,1005.33,724.78
2018,5,27,12,45,930.5,111.5,3.2,27.9,991.5,1020.68,734.64
2018,5,27,13,0,929.0,111.0,3.3,28.2,982.0,1032.41,742.3
2018,5,27,13,15,926.5,109.5,3.35,28.35,964.5,1038.45,746.49
2018,5,27,13,30,924.0,108.0,3.4,28.5,947.0,1040.73,748.44
2018,5,27,13,45,920.0,106.5,3.45,28.65,923.5,1037.73,747.16
2018,5,27,14,0,916.0,105.0,3.5,28.8,900.0,1031.0,743.65
2018,5,27,14,15,910.0,103.5,3.5,28.8,870.0,1018.61,736.69
2018,5,27,14,30,904.0,102.0,3.5,28.8,840.0,1002.64,727.56
2018,5,27,14,45,895.5,100.5,3.55,28.75,804.0,980.82,715.18
2018,5,27,15,0,887.0,99.0,3.6,28.7,768.0,955.77,700.7
2018,5,27,15,15,875.5,96.0,3.6,28.7,726.0,923.2,680.74
2018,5,27,15,30,864.0,93.0,3.6,28.7,684.0,887.87,658.86
2018,5,27,15,45,848.5,91.0,3.55,28.35,638.5,847.69,634.13
2018,5,27,16,0,833.0,89.0,3.5,28.0,593.0,812.59,612.65
2018,5,27,16,15,813.0,85.5,3.45,27.55,544.0,762.85,580.82
2018,5,27,16,30,793.0,82.0,3.4,27.1,495.0,711.93,547.64
2018,5,27,16,45,767.5,79.0,3.4,26.65,445.0,656.81,510.84
2018,5,27,17,0,742.0,76.0,3.4,26.2,395.0,601.61,471.96
2018,5,27,17,15,705.5,71.5,3.4,25.3,343.5,538.08,425.48
2018,5,27,17,30,669.0,67.0,3.4,24.4,292.0,478.4,379.99
2018,5,27,17,45,616.5,62.0,3.45,23.45,242.5,409.94,325.88
2018,5,27,18,0,564.0,57.0,3.5,22.5,193.0,345.71,272.92
2018,5,27,18,15,486.5,49.5,3.6,21.4,147.5,272.96,211.69
2018,5,27,18,30,409.0,42.0,3.7,20.3,102.0,208.1,155.5
2018,5,27,18,45,289.5,32.0,3.75,19.15,66.5,136.65,92.76
2018,5,27,19,0,170.0,22.0,3.8,18.0,31.0,71.99,0.0
2018,5,27,19,15,85.0,11.0,3.85,17.25,15.5,25.55,0.0
2018,5,27,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,28,4,45,52.0,6.0,1.65,11.2,7.5,0.0,0.0
2018,5,28,5,0,104.0,12.0,1.8,11.5,15.0,10.91,0.0
2018,5,28,5,15,236.0,23.0,2.0,12.05,46.0,18.88,5.96
2018,5,28,5,30,368.0,34.0,2.2,12.6,77.0,27.46,17.95
2018,5,28,5,45,455.5,42.0,2.35,13.2,120.5,32.98,23.51
2018,5,28,6,0,543.0,50.0,2.5,13.8,164.0,38.36,28.6
2018,5,28,6,15,599.5,55.0,2.4,14.65,212.5,41.03,31.07
2018,5,28,6,30,656.0,60.0,2.3,15.5,261.0,47.77,36.99
2018,5,28,6,45,695.0,64.0,2.2,16.35,311.5,49.69,38.51
2018,5,28,7,0,734.0,68.0,2.1,17.2,362.0,51.57,39.92
2018,5,28,7,15,761.5,72.0,2.05,18.2,413.0,53.3,41.12
2018,5,28,7,30,789.0,76.0,2.0,19.2,464.0,70.65,41.75
2018,5,28,7,45,810.0,79.0,1.95,20.15,513.5,124.86,65.89
2018,5,28,8,0,831.0,82.0,1.9,21.1,563.0,188.72,111.12
2018,5,28,8,15,847.0,85.0,1.9,21.95,610.0,246.11,157.63
2018,5,28,8,30,863.0,88.0,1.9,22.8,657.0,304.83,207.45
2018,5,28,8,45,875.0,90.0,1.9,23.6,699.5,362.55,256.72
2018,5,28,9,0,887.0,92.0,1.9,24.4,742.0,420.63,305.16
2018,5,28,9,15,895.5,94.5,2.0,25.1,780.0,477.71,351.72
2018,5,28,9,30,904.0,97.0,2.1,25.8,818.0,534.28,396.3
2018,5,28,9,45,910.0,99.5,2.15,26.5,850.5,588.75,437.63
2018,5,28,10,0,916.0,102.0,2.2,27.2,883.0,641.99,476.6
2018,5,28,10,15,922.5,103.0,2.35,27.8,910.0,692.8,513.36
2018,5,28,10,30,929.0,104.0,2.5,28.4,937.0,741.95,547.98
2018,5,28,10,45,933.5,105.0,2.6,28.95,957.5,787.76,578.05
2018,5,28,11,0,938.0,106.0,2.7,29.5,978.0,831.32,605.63
2018,5,28,11,15,941.5,105.5,2.75,29.9,990.5,870.28,629.95
2018,5,28,11,30,945.0,105.0,2.8,30.3,1003.0,906.55,652.34
2018,5,28,11,45,947.0,105.0,2.8,30.65,1009.0,939.12,671.94
2018,5,28,12,0,949.0,105.0,2.8,31.0,1015.0,968.61,689.47
2018,5,28,12,15,948.0,105.5,2.85,31.25,1012.5,992.59,704.15
2018,5,28,12,30,947.0,106.0,2.9,31.5,1010.0,1013.13,716.72
2018,5,28,12,45,943.5,107.0,2.95,31.75,1000.0,1028.19,725.93
2018,5,28,13,0,940.0,108.0,3.0,32.0,990.0,1039.56,732.96
2018,5,28,13,15,937.5,107.0,3.0,32.1,973.0,1046.18,737.17
2018,5,28,13,30,935.0,106.0,3.0,32.2,956.0,1049.02,739.17
2018,5,28,13,45,930.5,104.5,3.05,32.3,932.0,1045.54,737.82
2018,5,28,14,0,926.0,103.0,3.1,32.4,908.0,1038.28,734.27
2018,5,28,14,15,919.5,102.0,3.15,32.4,877.5,1025.88,727.9
2018,5,28,14,30,913.0,101.0,3.2,32.4,847.0,1009.89,719.37
2018,5,28,14,45,904.5,99.0,3.25,32.4,810.5,987.42,706.77
2018,5,28,15,0,896.0,97.0,3.3,32.4,774.0,961.68,692.09
2018,5,28,15,15,884.5,95.0,3.3,32.4,732.5,930.06,673.21
2018,5,28,15,30,873.0,93.0,3.3,32.4,691.0,895.68,652.44
2018,5,28,15,45,858.0,90.0,3.3,32.0,645.0,854.57,628.07
2018,5,28,16,0,843.0,87.0,3.3,31.6,599.0,811.37,601.94
2018,5,28,16,15,823.5,84.0,3.3,31.15,550.0,769.33,576.28
2018,5,28,16,30,804.0,81.0,3.3,30.7,501.0,719.04,544.34
2018,5,28,16,45,778.5,77.5,3.25,30.2,450.0,662.93,507.45
2018,5,28,17,0,753.0,74.0,3.2,29.7,399.0,606.73,468.64
2018,5,28,17,15,717.5,70.0,3.15,28.7,348.0,543.97,423.6
2018,5,28,17,30,682.0,66.0,3.1,27.7,297.0,482.75,377.86
2018,5,28,17,45,632.5,60.5,3.0,26.75,247.0,416.66,326.23
2018,5,28,18,0,583.0,55.0,2.9,25.8,197.0,352.47,274.05
2018,5,28,18,15,507.5,48.0,3.05,24.65,151.0,280.13,214.24
2018,5,28,18,30,432.0,41.0,3.2,23.5,105.0,215.45,158.97
2018,5,28,18,45,311.0,31.0,3.3,22.3,68.5,142.27,95.89
2018,5,28,19,0,190.0,21.0,3.4,21.1,32.0,76.53,6.07
2018,5,28,19,15,95.0,10.5,3.55,20.25,16.0,26.98,0.0
2018,5,28,19,30,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,18.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,29,4,45,52.5,6.5,2.9,12.3,8.0,0.0,0.0
2018,5,29,5,0,105.0,13.0,3.1,12.4,16.0,11.82,0.0
2018,5,29,5,15,237.5,24.0,3.2,12.9,47.0,19.78,6.89
2018,5,29,5,30,370.0,35.0,3.3,13.4,78.0,28.33,18.64
2018,5,29,5,45,457.0,42.5,3.35,13.9,121.5,33.38,23.79
2018,5,29,6,0,544.0,50.0,3.4,14.4,165.0,38.32,28.49
2018,5,29,6,15,600.5,55.0,3.35,15.3,213.5,41.0,30.95
2018,5,29,6,30,657.0,60.0,3.3,16.2,262.0,47.73,36.84
2018,5,29,6,45,696.0,64.5,3.25,17.05,313.0,50.07,38.72
2018,5,29,7,0,735.0,69.0,3.2,17.9,364.0,52.33,40.45
2018,5,29,7,15,762.5,73.0,3.15,18.8,415.0,54.02,41.64
2018,5,29,7,30,790.0,77.0,3.1,19.7,466.0,71.38,42.26
2018,5,29,7,45,810.5,79.5,3.05,20.6,515.0,125.19,66.09
2018,5,29,8,0,831.0,82.0,3.0,21.5,564.0,188.6,111.09
2018,5,29,8,15,846.5,85.0,2.95,22.3,610.5,245.82,157.69
2018,5,29,8,30,862.0,88.0,2.9,23.1,657.0,304.32,207.66
2018,5,29,8,45,874.0,90.0,2.9,23.95,699.5,361.92,257.17
2018,5,29,9,0,886.0,92.0,2.9,24.8,742.0,419.89,305.92
2018,5,29,9,15,896.5,93.0,2.9,25.45,780.0,476.51,352.44
2018,5,29,9,30,907.0,94.0,2.9,26.1,818.0,532.82,397.1
2018,5,29,9,45,915.0,94.5,2.9,26.75,850.5,586.78,438.48
2018,5,29,10,0,923.0,95.0,2.9,27.4,883.0,639.67,477.62
2018,5,29,10,15,928.0,96.5,2.95,27.9,909.5,690.17,514.25
2018,5,29,10,30,933.0,98.0,3.0,28.4,936.0,738.87,548.56
2018,5,29,10,45,936.5,99.0,3.05,28.85,955.5,784.02,578.25
2018,5,29,11,0,940.0,100.0,3.1,29.3,975.0,826.84,605.51
2018,5,29,11,15,942.5,100.5,3.2,29.65,987.5,865.88,630.53
2018,5,29,11,30,945.0,101.0,3.3,30.0,1000.0,902.18,653.59
2018,5,29,11,45,946.0,101.0,3.35,30.3,1005.0,933.8,673.31
2018,5,29,12,0,947.0,101.0,3.4,30.6,1010.0,962.3,690.96
2018,5,29,12,15,945.0,102.5,3.5,30.7,1007.5,986.21,706.55
2018,5,29,12,30,943.0,104.0,3.6,30.8,1005.0,1006.67,720.01
2018,5,29,12,45,939.5,105.0,3.75,30.85,995.0,1021.65,730.54
2018,5,29,13,0,936.0,106.0,3.9,30.9,985.0,1032.97,738.88
2018,5,29,13,15,933.5,105.0,4.05,30.75,968.5,1039.55,744.9
2018,5,29,13,30,931.0,104.0,4.2,30.6,952.0,1042.36,748.65
2018,5,29,13,45,927.0,103.5,4.35,30.4,929.0,1040.43,749.63
2018,5,29,14,0,923.0,103.0,4.5,30.2,906.0,1034.77,748.31
2018,5,29,14,15,917.5,101.5,4.65,29.85,876.5,1022.88,743.39
2018,5,29,14,30,912.0,100.0,4.8,29.5,847.0,1007.39,736.76
2018,5,29,14,45,904.0,99.0,4.9,29.15,811.5,986.55,726.15
2018,5,29,15,0,896.0,98.0,5.0,28.8,776.0,962.44,713.29
2018,5,29,15,15,885.0,95.5,5.0,28.8,734.5,930.79,693.51
2018,5,29,15,30,874.0,93.0,5.0,28.8,693.0,896.34,671.75
2018,5,29,15,45,861.5,90.5,5.2,27.45,648.5,858.0,651.89
2018,5,29,16,0,849.0,88.0,5.4,26.1,604.0,817.4,629.68
2018,5,29,16,15,833.5,84.5,5.45,25.1,556.5,777.82,605.9
2018,5,29,16,30,818.0,81.0,5.5,24.1,509.0,729.63,575.16
2018,5,29,16,45,794.5,78.0,5.55,23.1,459.0,675.01,538.74
2018,5,29,17,0,771.0,75.0,5.6,22.1,409.0,620.07,500.02
2018,5,29,17,15,737.5,70.5,5.6,20.95,357.5,557.16,452.73
2018,5,29,17,30,704.0,66.0,5.6,19.8,306.0,495.58,404.53
2018,5,29,17,45,655.0,61.0,5.6,18.65,255.5,429.2,350.33
2018,5,29,18,0,606.0,56.0,5.6,17.5,205.0,364.63,295.46
2018,5,29,18,15,529.5,49.5,5.55,16.55,158.0,291.14,231.39
2018,5,29,18,30,453.0,43.0,5.5,15.6,111.0,225.27,172.43
2018,5,29,18,45,327.5,33.0,5.4,14.7,73.0,149.33,104.73
2018,5,29,19,0,202.0,23.0,5.3,13.8,35.0,81.67,14.14
2018,5,29,19,15,101.0,11.5,5.3,13.35,17.5,29.07,0.0
2018,5,29,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,9.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,4,45,18.0,6.0,5.0,9.5,6.5,0.0,0.0
2018,5,30,5,0,36.0,12.0,5.1,9.7,13.0,10.91,0.0
2018,5,30,5,15,97.0,26.0,5.2,10.0,36.0,21.05,8.21
2018,5,30,5,30,158.0,40.0,5.3,10.3,59.0,32.01,22.11
2018,5,30,5,45,197.5,56.0,5.4,10.55,90.5,44.13,33.69
2018,5,30,6,0,237.0,72.0,5.5,10.8,122.0,55.93,44.72
2018,5,30,6,15,296.5,85.5,5.6,11.1,165.5,62.57,50.91
2018,5,30,6,30,356.0,99.0,5.7,11.4,209.0,71.16,58.63
2018,5,30,6,45,347.5,119.0,5.75,11.75,242.0,83.53,69.54
2018,5,30,7,0,339.0,139.0,5.8,12.1,275.0,101.13,84.9
2018,5,30,7,15,258.0,170.5,5.85,12.35,282.0,119.72,100.95
2018,5,30,7,30,177.0,202.0,5.9,12.6,289.0,150.58,119.21
2018,5,30,7,45,125.5,223.5,5.9,12.85,288.5,175.9,137.37
2018,5,30,8,0,74.0,245.0,5.9,13.1,288.0,202.21,160.04
2018,5,30,8,15,148.5,269.0,5.95,13.25,364.0,236.84,184.96
2018,5,30,8,30,223.0,293.0,6.0,13.4,440.0,287.63,224.13
2018,5,30,8,45,245.0,311.5,6.0,13.55,483.0,320.91,251.56
2018,5,30,9,0,267.0,330.0,6.0,13.7,526.0,362.98,286.1
2018,5,30,9,15,365.5,316.0,6.05,13.9,599.5,416.59,329.16
2018,5,30,9,30,464.0,302.0,6.1,14.1,673.0,477.18,378.26
2018,5,30,9,45,580.0,263.5,6.1,14.3,746.0,539.44,429.02
2018,5,30,10,0,696.0,225.0,6.1,14.5,819.0,611.55,487.29
2018,5,30,10,15,593.0,277.5,6.1,15.0,794.5,627.1,498.31
2018,5,30,10,30,490.0,330.0,6.1,15.5,770.0,633.91,501.69
2018,5,30,10,45,286.0,365.5,6.1,15.95,623.5,539.33,426.11
2018,5,30,11,0,82.0,401.0,6.1,16.4,477.0,422.89,331.7
2018,5,30,11,15,179.0,428.5,6.15,16.85,598.0,538.18,421.82
2018,5,30,11,30,276.0,456.0,6.2,17.3,719.0,661.99,515.74
2018,5,30,11,45,375.0,403.5,6.25,17.7,762.5,715.98,557.93
2018,5,30,12,0,474.0,351.0,6.3,18.1,806.0,780.75,607.77
2018,5,30,12,15,454.0,363.0,6.35,18.15,798.0,790.73,614.47
2018,5,30,12,30,434.0,375.0,6.4,18.2,790.0,798.07,619.45
2018,5,30,12,45,468.5,362.5,6.5,18.25,806.5,832.29,645.9
2018,5,30,13,0,503.0,350.0,6.6,18.3,823.0,864.94,671.08
2018,5,30,13,15,479.5,352.5,6.65,18.1,797.0,852.95,662.9
2018,5,30,13,30,456.0,355.0,6.7,17.9,771.0,838.31,652.97
2018,5,30,13,45,507.0,327.0,6.75,17.7,778.0,865.03,675.58
2018,5,30,14,0,558.0,299.0,6.8,17.5,785.0,888.53,695.77
2018,5,30,14,15,653.5,243.5,6.8,17.2,793.5,928.6,729.66
2018,5,30,14,30,749.0,188.0,6.8,16.9,802.0,958.92,753.88
2018,5,30,14,45,804.5,155.5,6.85,16.65,788.5,961.49,757.88
2018,5,30,15,0,860.0,123.0,6.9,16.4,775.0,965.08,762.92
2018,5,30,15,15,847.0,120.0,6.9,16.4,733.0,931.71,740.01
2018,5,30,15,30,834.0,117.0,6.9,16.4,691.0,895.68,715.19
2018,5,30,15,45,818.0,114.0,6.9,15.7,645.5,854.62,688.3
2018,5,30,16,0,802.0,111.0,6.9,15.0,600.0,811.56,659.5
2018,5,30,16,15,779.0,108.0,6.85,14.6,551.0,761.17,623.68
2018,5,30,16,30,756.0,105.0,6.8,14.2,502.0,713.2,589.2
2018,5,30,16,45,725.0,101.5,6.75,13.85,451.0,655.09,545.5
2018,5,30,17,0,694.0,98.0,6.7,13.5,400.0,597.45,500.01
2018,5,30,17,15,649.0,93.5,6.6,13.0,348.0,530.75,446.03
2018,5,30,17,30,604.0,89.0,6.5,12.5,296.0,466.56,392.59
2018,5,30,17,45,529.5,83.5,6.4,12.05,243.5,388.73,326.19
2018,5,30,18,0,455.0,78.0,6.3,11.6,191.0,314.69,261.5
2018,5,30,18,15,354.5,65.0,6.1,11.15,141.0,233.02,189.6
2018,5,30,18,30,254.0,52.0,5.9,10.7,91.0,162.25,126.97
2018,5,30,18,45,165.0,38.5,5.7,10.3,60.5,105.9,76.2
2018,5,30,19,0,76.0,25.0,5.5,9.9,30.0,50.2,10.91
2018,5,30,19,15,38.0,12.5,5.45,9.8,15.0,18.4,0.0
2018,5,30,19,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,9.6,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,9.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,31,4,45,9.5,6.0,4.35,9.65,6.5,0.0,0.0
2018,5,31,5,0,19.0,12.0,4.4,9.7,13.0,10.91,0.0
2018,5,31,5,15,85.5,29.0,4.4,9.85,38.5,23.27,10.05
2018,5,31,5,30,152.0,46.0,4.4,10.0,64.0,36.35,25.94
2018,5,31,5,45,219.0,57.5,4.45,10.2,97.0,43.67,33.35
2018,5,31,6,0,286.0,69.0,4.5,10.4,130.0,51.53,40.86
2018,5,31,6,15,287.0,87.5,4.5,10.75,162.5,63.97,52.25
2018,5,31,6,30,288.0,106.0,4.5,11.1,195.0,79.68,66.34
2018,5,31,6,45,268.0,129.5,4.5,11.45,224.0,94.9,79.74
2018,5,31,7,0,248.0,153.0,4.5,11.8,253.0,109.39,92.27
2018,5,31,7,15,328.0,161.0,4.5,12.25,312.0,114.37,96.18
2018,5,31,7,30,408.0,169.0,4.5,12.7,371.0,120.44,90.44
2018,5,31,7,45,561.5,150.0,4.5,13.15,458.5,149.6,98.22
2018,5,31,8,0,715.0,131.0,4.5,13.6,546.0,195.12,125.21
2018,5,31,8,15,676.0,154.5,4.5,14.05,572.5,251.07,174.27
2018,5,31,8,30,637.0,178.0,4.5,14.5,599.0,302.57,221.15
2018,5,31,8,45,727.0,155.5,4.5,14.95,666.0,355.38,265.61
2018,5,31,9,0,817.0,133.0,4.5,15.4,733.0,421.31,321.02
2018,5,31,9,15,820.0,138.0,4.55,15.8,767.0,475.25,367.72
2018,5,31,9,30,823.0,143.0,4.6,16.2,801.0,528.32,412.38
2018,5,31,9,45,859.0,132.5,4.65,16.55,844.0,586.28,459.64
2018,5,31,10,0,895.0,122.0,4.7,16.9,887.0,644.46,505.99
2018,5,31,10,15,902.0,123.0,4.75,17.15,914.0,694.69,545.26
2018,5,31,10,30,909.0,124.0,4.8,17.4,941.0,743.36,582.45
2018,5,31,10,45,914.0,124.5,4.9,17.6,961.0,788.36,615.93
2018,5,31,11,0,919.0,125.0,5.0,17.8,981.0,831.22,646.25
2018,5,31,11,15,921.5,126.0,5.05,17.9,994.0,870.15,673.56
2018,5,31,11,30,924.0,127.0,5.1,18.0,1007.0,906.44,698.88
2018,5,31,11,45,925.5,127.0,5.15,18.15,1012.5,938.17,720.77
2018,5,31,12,0,927.0,127.0,5.2,18.3,1018.0,966.91,740.55
2018,5,31,12,15,922.5,129.5,5.25,18.3,1014.5,989.26,756.35
2018,5,31,12,30,918.0,132.0,5.3,18.3,1011.0,1008.2,769.87
2018,5,31,12,45,909.5,136.5,5.35,18.3,1000.0,1021.66,779.72
2018,5,31,13,0,901.0,141.0,5.4,18.3,989.0,1031.51,787.21
2018,5,31,13,15,897.5,140.0,5.4,18.25,972.0,1037.4,791.88
2018,5,31,13,30,894.0,139.0,5.4,18.2,955.0,1039.63,794.17
2018,5,31,13,45,888.5,137.5,5.35,18.15,930.5,1035.72,791.97
2018,5,31,14,0,883.0,136.0,5.3,18.1,906.0,1028.18,787.41
2018,5,31,14,15,875.0,134.5,5.3,17.95,875.5,1014.62,779.5
2018,5,31,14,30,867.0,133.0,5.3,17.8,845.0,997.64,769.32
2018,5,31,14,45,856.5,131.0,5.3,17.7,808.5,984.83,762.01
2018,5,31,15,0,846.0,129.0,5.3,17.6,772.0,958.19,744.96
2018,5,31,15,15,832.5,126.5,5.3,17.6,730.5,925.29,723.18
2018,5,31,15,30,819.0,124.0,5.3,17.6,689.0,889.8,699.45
2018,5,31,15,45,802.5,120.5,5.2,17.1,643.0,848.23,671.87
2018,5,31,16,0,786.0,117.0,5.1,16.6,597.0,804.73,642.58
2018,5,31,16,15,765.5,112.5,5.05,16.3,548.5,755.28,608.21
2018,5,31,16,30,745.0,108.0,5.0,16.0,500.0,708.33,575.22
2018,5,31,16,45,716.5,103.0,5.0,15.65,449.5,650.77,533.15
2018,5,31,17,0,688.0,98.0,5.0,15.3,399.0,593.51,489.3
2018,5,31,17,15,649.5,92.0,4.9,14.8,347.5,529.51,438.72
2018,5,31,17,30,611.0,86.0,4.8,14.3,296.0,467.5,388.19
2018,5,31,17,45,557.5,78.5,4.7,13.85,246.5,398.36,330.15
2018,5,31,18,0,504.0,71.0,4.6,13.4,197.0,333.53,273.99
2018,5,31,18,15,424.5,62.0,4.4,12.85,151.5,261.08,210.38
2018,5,31,18,30,345.0,53.0,4.2,12.3,106.0,196.05,152.38
2018,5,31,18,45,236.5,40.0,4.0,11.8,70.5,129.14,92.83
2018,5,31,19,0,128.0,27.0,3.8,11.3,35.0,69.06,20.65
2018,5,31,19,15,65.5,14.5,3.65,11.0,18.5,25.35,0.0
2018,5,31,19,30,3.0,2.0,3.5,10.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,10.4,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,1,4,45,37.5,7.0,1.25,7.85,8.0,0.0,0.0
2018,6,1,5,0,75.0,14.0,1.3,8.2,16.0,12.73,0.0
2018,6,1,5,15,193.0,27.5,1.45,8.9,47.5,21.65,9.33
2018,6,1,5,30,311.0,41.0,1.6,9.6,79.0,33.68,23.75
2018,6,1,5,45,402.0,50.0,1.75,10.3,122.0,39.75,29.91
2018,6,1,6,0,493.0,59.0,1.9,11.0,165.0,45.67,35.55
2018,6,1,6,15,554.0,65.0,1.85,11.65,213.5,48.78,38.45
2018,6,1,6,30,615.0,71.0,1.8,12.3,262.0,51.83,41.14
2018,6,1,6,45,658.0,76.0,1.7,12.9,313.0,53.93,42.85
2018,6,1,7,0,701.0,81.0,1.6,13.5,364.0,55.95,44.42
2018,6,1,7,15,732.5,85.0,1.55,14.45,415.5,62.88,50.21
2018,6,1,7,30,764.0,89.0,1.5,15.4,467.0,79.33,50.15
2018,6,1,7,45,788.5,91.5,1.45,16.3,517.0,131.81,73.46
2018,6,1,8,0,813.0,94.0,1.4,17.2,567.0,187.22,112.16
2018,6,1,8,15,831.0,97.0,1.5,18.1,614.5,244.37,158.83
2018,6,1,8,30,849.0,100.0,1.6,19.0,662.0,303.2,209.14
2018,6,1,8,45,864.0,101.5,1.75,19.85,705.5,366.57,263.22
2018,6,1,9,0,879.0,103.0,1.9,20.7,749.0,424.74,312.37
2018,6,1,9,15,891.0,104.0,2.0,21.25,788.0,481.64,359.54
2018,6,1,9,30,903.0,105.0,2.1,21.8,827.0,538.4,405.1
2018,6,1,9,45,913.5,105.0,2.15,22.3,861.0,593.12,447.59
2018,6,1,10,0,924.0,105.0,2.2,22.8,895.0,647.02,488.1
2018,6,1,10,15,929.5,106.0,2.25,23.2,921.5,697.47,525.1
2018,6,1,10,30,935.0,107.0,2.3,23.6,948.0,746.17,559.84
2018,6,1,10,45,939.5,107.5,2.35,24.0,968.0,791.72,590.41
2018,6,1,11,0,944.0,108.0,2.4,24.4,988.0,835.03,618.27
2018,6,1,11,15,946.5,108.0,2.4,24.75,1000.5,873.82,642.56
2018,6,1,11,30,949.0,108.0,2.4,25.1,1013.0,909.85,664.81
2018,6,1,11,45,950.5,108.0,2.45,25.45,1018.5,942.12,684.88
2018,6,1,12,0,952.0,108.0,2.5,25.8,1024.0,971.3,702.89
2018,6,1,12,15,951.0,108.5,2.55,26.05,1021.5,995.42,717.91
2018,6,1,12,30,950.0,109.0,2.6,26.3,1019.0,1016.11,730.8
2018,6,1,12,45,947.0,109.0,2.65,26.55,1008.5,1030.85,739.98
2018,6,1,13,0,944.0,109.0,2.7,26.8,998.0,1041.9,746.95
2018,6,1,13,15,941.0,108.0,2.75,26.95,981.0,1048.19,751.36
2018,6,1,13,30,938.0,107.0,2.8,27.1,964.0,1050.7,753.51
2018,6,1,13,45,933.5,106.0,2.85,27.3,940.0,1047.91,752.32
2018,6,1,14,0,929.0,105.0,2.9,27.5,916.0,1041.36,748.89
2018,6,1,14,15,922.5,103.5,3.0,27.55,885.5,1028.61,742.52
2018,6,1,14,30,916.0,102.0,3.1,27.6,855.0,1012.26,733.91
2018,6,1,14,45,907.5,100.0,3.15,27.65,818.5,989.96,721.07
2018,6,1,15,0,899.0,98.0,3.2,27.7,782.0,964.38,706.11
2018,6,1,15,15,887.5,96.0,3.2,27.7,740.5,932.92,687.01
2018,6,1,15,30,876.0,94.0,3.2,27.7,699.0,898.69,666.0
2018,6,1,15,45,861.5,91.5,3.35,27.4,653.5,858.74,642.6
2018,6,1,16,0,847.0,89.0,3.5,27.1,608.0,816.65,617.25
2018,6,1,16,15,828.0,86.5,3.55,26.7,559.5,775.69,591.92
2018,6,1,16,30,809.0,84.0,3.6,26.3,511.0,726.4,560.13
2018,6,1,16,45,784.0,80.0,3.65,25.9,460.0,670.06,522.48
2018,6,1,17,0,759.0,76.0,3.7,25.5,409.0,613.56,482.76
2018,6,1,17,15,724.5,72.0,3.65,24.6,358.0,551.29,437.05
2018,6,1,17,30,690.0,68.0,3.6,23.7,307.0,490.43,390.62
2018,6,1,17,45,641.5,62.5,3.55,22.85,256.5,424.56,338.26
2018,6,1,18,0,593.0,57.0,3.5,22.0,206.0,360.4,285.24
2018,6,1,18,15,520.0,50.5,3.55,20.85,160.0,289.05,225.19
2018,6,1,18,30,447.0,44.0,3.6,19.7,114.0,224.93,169.5
2018,6,1,18,45,333.0,34.5,3.6,18.5,76.5,153.06,107.12
2018,6,1,19,0,219.0,25.0,3.6,17.3,39.0,89.15,30.65
2018,6,1,19,15,115.0,13.5,3.7,16.5,20.5,33.7,0.0
2018,6,1,19,30,11.0,2.0,3.8,15.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,14.95,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,2,4,45,61.5,7.5,1.95,10.7,9.5,0.0,0.0
2018,6,2,5,0,123.0,15.0,2.1,11.1,19.0,13.64,0.0
2018,6,2,5,15,252.5,26.0,2.25,11.75,51.0,21.52,9.32
2018,6,2,5,30,382.0,37.0,2.4,12.4,83.0,30.02,20.31
2018,6,2,5,45,468.5,43.5,2.55,13.05,126.5,34.13,24.6
2018,6,2,6,0,555.0,50.0,2.7,13.7,170.0,38.23,28.53
2018,6,2,6,15,610.5,55.5,2.6,14.55,219.0,41.33,31.36
2018,6,2,6,30,666.0,61.0,2.5,15.4,268.0,48.51,37.66
2018,6,2,6,45,705.0,65.5,2.35,16.25,319.5,50.83,39.52
2018,6,2,7,0,744.0,70.0,2.2,17.1,371.0,53.07,41.24
2018,6,2,7,15,772.0,73.5,2.1,18.25,422.0,54.38,42.03
2018,6,2,7,30,800.0,77.0,2.0,19.4,473.0,71.15,42.19
2018,6,2,7,45,821.0,80.0,1.85,20.5,523.0,125.75,66.19
2018,6,2,8,0,842.0,83.0,1.7,21.6,573.0,190.07,111.38
2018,6,2,8,15,858.0,85.5,1.7,22.45,620.0,247.48,157.64
2018,6,2,8,30,874.0,88.0,1.7,23.3,667.0,306.19,207.25
2018,6,2,8,45,886.0,90.0,1.7,24.15,710.0,364.3,256.56
2018,6,2,9,0,898.0,92.0,1.7,25.0,753.0,422.76,305.01
2018,6,2,9,15,904.0,96.0,1.75,25.7,790.5,480.35,351.58
2018,6,2,9,30,910.0,100.0,1.8,26.4,828.0,537.2,395.91
2018,6,2,9,45,913.0,104.0,1.9,27.1,860.0,591.43,436.97
2018,6,2,10,0,916.0,108.0,2.0,27.8,892.0,644.15,475.54
2018,6,2,10,15,922.0,109.5,2.05,28.5,919.0,694.96,511.32
2018,6,2,10,30,928.0,111.0,2.1,29.2,946.0,744.1,544.84
2018,6,2,10,45,932.0,112.0,2.1,29.85,966.0,789.45,573.68
2018,6,2,11,0,936.0,113.0,2.1,30.5,986.0,832.53,599.61
2018,6,2,11,15,939.5,113.0,2.1,30.9,999.0,871.88,623.35
2018,6,2,11,30,943.0,113.0,2.1,31.3,1012.0,908.58,645.15
2018,6,2,11,45,944.5,113.0,2.05,31.75,1017.5,940.72,663.23
2018,6,2,12,0,946.0,113.0,2.0,32.2,1023.0,969.81,679.22
2018,6,2,12,15,947.5,111.5,1.95,32.45,1021.5,994.31,692.8
2018,6,2,12,30,949.0,110.0,1.9,32.7,1020.0,1015.45,704.29
2018,6,2,12,45,949.0,109.0,1.85,33.0,1011.0,1032.14,712.92
2018,6,2,13,0,949.0,108.0,1.8,33.3,1002.0,1045.19,719.41
2018,6,2,13,15,946.0,107.0,1.85,33.4,985.0,1051.55,723.92
2018,6,2,13,30,943.0,106.0,1.9,33.5,968.0,1054.1,726.32
2018,6,2,13,45,939.0,105.0,1.9,33.65,944.5,1051.85,725.18
2018,6,2,14,0,935.0,104.0,1.9,33.8,921.0,1045.81,721.93
2018,6,2,14,15,929.0,102.0,2.0,33.8,890.5,1033.0,716.44
2018,6,2,14,30,923.0,100.0,2.1,33.8,860.0,1016.56,708.78
2018,6,2,14,45,914.5,98.5,2.15,33.75,823.5,994.73,697.37
2018,6,2,15,0,906.0,97.0,2.2,33.7,787.0,969.62,683.92
2018,6,2,15,15,894.5,95.0,2.2,33.7,745.5,938.05,665.71
2018,6,2,15,30,883.0,93.0,2.2,33.7,704.0,903.69,645.67
2018,6,2,15,45,869.0,90.0,2.4,33.3,658.0,863.44,624.3
2018,6,2,16,0,855.0,87.0,2.6,32.9,612.0,820.99,600.79
2018,6,2,16,15,836.0,84.5,2.6,32.5,563.5,779.72,576.14
2018,6,2,16,30,817.0,82.0,2.6,32.1,515.0,730.19,545.33
2018,6,2,16,45,791.5,79.0,2.65,31.65,464.0,674.39,509.79
2018,6,2,17,0,766.0,76.0,2.7,31.2,413.0,618.43,472.23
2018,6,2,17,15,731.5,71.5,2.55,30.0,361.0,555.31,427.78
2018,6,2,17,30,697.0,67.0,2.4,28.8,309.0,493.6,382.56
2018,6,2,17,45,648.5,61.5,2.2,27.65,258.5,427.28,331.66
