Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,30,824.0,171.0,4.4,30.2,912.0,1023.64,739.49
2018,7,31,13,45,818.5,168.0,4.5,30.05,889.0,1020.4,739.03
2018,7,31,14,0,813.0,165.0,4.6,29.9,866.0,1013.54,736.37
2018,7,31,14,15,806.5,162.0,4.65,29.55,837.5,1002.14,731.14
2018,7,31,14,30,800.0,159.0,4.7,29.2,809.0,987.3,723.95
2018,7,31,14,45,791.5,155.0,4.75,28.8,774.5,966.11,712.72
2018,7,31,15,0,783.0,151.0,4.8,28.4,740.0,941.76,699.35
2018,7,31,15,15,769.0,147.0,4.8,28.4,699.5,909.23,678.87
2018,7,31,15,30,755.0,143.0,4.8,28.4,659.0,879.88,660.53
2018,7,31,15,45,740.5,137.5,4.9,27.25,615.0,840.25,638.5
2018,7,31,16,0,726.0,132.0,5.0,26.1,571.0,798.62,614.48
2018,7,31,16,15,710.0,123.5,5.0,25.1,523.5,750.53,584.27
2018,7,31,16,30,694.0,115.0,5.0,24.1,476.0,701.07,552.32
2018,7,31,16,45,669.5,108.0,5.05,23.15,427.0,645.93,515.15
2018,7,31,17,0,645.0,101.0,5.1,22.2,378.0,590.71,475.63
2018,7,31,17,15,609.5,93.5,5.05,21.2,328.0,528.0,428.54
2018,7,31,17,30,574.0,86.0,5.0,20.2,278.0,466.97,381.01
2018,7,31,17,45,526.5,76.5,4.95,19.15,229.5,399.17,326.21
2018,7,31,18,0,479.0,67.0,4.9,18.1,181.0,335.12,272.36
2018,7,31,18,15,407.5,56.0,4.85,17.35,136.5,263.06,210.01
2018,7,31,18,30,336.0,45.0,4.8,16.6,92.0,198.37,152.57
2018,7,31,18,45,231.0,31.5,4.75,15.85,58.0,127.98,87.36
2018,7,31,19,0,126.0,18.0,4.7,15.1,24.0,61.28,0.0
2018,7,31,19,15,63.0,9.0,4.6,14.85,12.0,21.62,0.0
2018,7,31,19,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,70.0,10.0,3.75,12.05,13.5,9.1,0.0
2018,8,1,5,30,140.0,20.0,3.8,12.6,27.0,15.83,0.0
2018,8,1,5,45,242.0,33.0,3.85,13.15,61.5,25.82,15.59
2018,8,1,6,0,344.0,46.0,3.9,13.7,96.0,37.1,26.8
2018,8,1,6,15,417.5,56.5,3.8,14.45,141.0,44.27,33.61
2018,8,1,6,30,491.0,67.0,3.7,15.2,186.0,51.16,39.92
2018,8,1,6,45,544.0,74.0,3.6,15.9,235.0,54.75,43.09
2018,8,1,7,0,597.0,81.0,3.5,16.6,284.0,58.22,46.0
2018,8,1,7,15,636.0,87.0,3.45,17.3,335.0,60.69,47.93
2018,8,1,7,30,675.0,93.0,3.4,18.0,386.0,63.02,49.67
2018,8,1,7,45,705.5,97.0,3.35,18.7,436.5,88.35,52.69
2018,8,1,8,0,736.0,101.0,3.3,19.4,487.0,141.31,80.67
2018,8,1,8,15,759.0,104.5,3.3,20.2,535.5,201.55,125.54
2018,8,1,8,30,782.0,108.0,3.3,21.0,584.0,258.58,172.76
2018,8,1,8,45,800.0,110.5,3.3,21.85,629.0,315.69,221.87
2018,8,1,9,0,818.0,113.0,3.3,22.7,674.0,374.22,271.86
2018,8,1,9,15,830.5,115.5,3.35,23.4,714.5,431.7,320.25
2018,8,1,9,30,843.0,118.0,3.4,24.1,755.0,489.44,367.36
2018,8,1,9,45,852.5,120.5,3.5,24.85,790.0,547.23,412.91
2018,8,1,10,0,862.0,123.0,3.6,25.6,825.0,601.83,454.66
2018,8,1,10,15,872.5,123.5,3.75,26.1,855.5,654.48,494.35
2018,8,1,10,30,883.0,124.0,3.9,26.6,886.0,706.06,532.21
2018,8,1,10,45,892.5,122.5,4.0,27.05,909.5,753.88,566.49
2018,8,1,11,0,902.0,121.0,4.1,27.5,933.0,800.01,597.34
2018,8,1,11,15,907.5,120.0,4.25,27.7,948.5,841.48,625.18
2018,8,1,11,30,913.0,119.0,4.4,27.9,964.0,880.52,651.25
2018,8,1,11,45,917.0,118.0,4.55,28.1,972.5,915.66,674.58
2018,8,1,12,0,921.0,117.0,4.7,28.3,981.0,947.92,696.22
2018,8,1,12,15,921.0,118.0,4.8,28.25,981.5,975.35,715.14
2018,8,1,12,30,921.0,119.0,4.9,28.2,982.0,999.46,731.95
2018,8,1,12,45,919.5,118.5,5.0,28.15,974.0,1017.22,744.68
2018,8,1,13,0,918.0,118.0,5.1,28.1,966.0,1031.36,755.18
2018,8,1,13,15,915.5,117.0,5.15,27.9,951.0,1040.31,762.46
2018,8,1,13,30,913.0,116.0,5.2,27.7,936.0,1045.49,767.43
2018,8,1,13,45,909.0,115.0,5.25,27.45,914.0,1045.38,769.21
2018,8,1,14,0,905.0,114.0,5.3,27.2,892.0,1041.5,768.64
2018,8,1,14,15,899.0,112.0,5.3,26.85,863.0,1030.81,763.59
2018,8,1,14,30,893.0,110.0,5.3,26.5,834.0,1016.46,756.21
2018,8,1,14,45,885.0,108.0,5.3,26.1,799.0,996.59,745.32
2018,8,1,15,0,877.0,106.0,5.3,25.7,764.0,973.35,732.18
2018,8,1,15,15,865.0,103.5,5.3,25.7,723.0,942.57,712.66
2018,8,1,15,30,853.0,101.0,5.3,25.7,682.0,908.93,691.11
2018,8,1,15,45,838.0,98.0,5.3,24.65,636.5,877.77,674.04
2018,8,1,16,0,823.0,95.0,5.3,23.6,591.0,835.58,648.74
2018,8,1,16,15,802.5,91.5,5.3,22.95,542.0,786.27,616.76
2018,8,1,16,30,782.0,88.0,5.3,22.3,493.0,735.66,583.16
2018,8,1,16,45,754.0,84.0,5.3,21.65,441.5,677.88,543.35
2018,8,1,17,0,726.0,80.0,5.3,21.0,390.0,620.08,502.39
2018,8,1,17,15,685.5,76.0,5.25,20.2,338.0,557.3,454.54
2018,8,1,17,30,645.0,72.0,5.2,19.4,286.0,493.88,404.51
2018,8,1,17,45,587.5,66.0,5.2,18.6,235.5,421.1,345.1
2018,8,1,18,0,530.0,60.0,5.2,17.8,185.0,352.96,287.29
2018,8,1,18,15,445.5,51.5,5.1,17.05,139.0,275.18,219.84
2018,8,1,18,30,361.0,43.0,5.0,16.3,93.0,206.01,158.34
2018,8,1,18,45,241.0,30.0,4.9,15.55,57.5,130.49,87.77
2018,8,1,19,0,121.0,17.0,4.8,14.8,22.0,47.97,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.45,11.0,20.6,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,2,5,15,49.5,9.0,3.8,11.2,11.5,8.19,0.0
2018,8,2,5,30,99.0,18.0,3.9,11.6,23.0,14.21,0.0
2018,8,2,5,45,186.5,34.0,3.95,12.05,56.0,26.55,16.07
2018,8,2,6,0,274.0,50.0,4.0,12.5,89.0,38.5,28.12
2018,8,2,6,15,347.0,63.5,3.95,13.1,133.5,48.12,37.19
2018,8,2,6,30,420.0,77.0,3.9,13.7,178.0,57.41,45.71
2018,8,2,6,45,477.5,87.0,3.9,14.3,227.5,63.75,51.37
2018,8,2,7,0,535.0,97.0,3.9,14.9,277.0,70.94,57.59
2018,8,2,7,15,579.0,104.0,3.95,15.6,328.5,73.59,59.63
2018,8,2,7,30,623.0,111.0,4.0,16.3,380.0,76.12,61.49
2018,8,2,7,45,659.5,115.0,4.05,17.05,431.0,99.36,63.4
2018,8,2,8,0,696.0,119.0,4.1,17.8,482.0,150.28,90.27
2018,8,2,8,15,722.5,122.5,4.15,18.65,531.5,203.7,129.73
2018,8,2,8,30,749.0,126.0,4.2,19.5,581.0,260.13,176.52
2018,8,2,8,45,772.0,128.0,4.25,20.3,627.5,321.93,229.37
2018,8,2,9,0,795.0,130.0,4.3,21.1,674.0,380.31,279.46
2018,8,2,9,15,810.5,132.0,4.4,21.75,715.0,437.48,328.09
2018,8,2,9,30,826.0,134.0,4.5,22.4,756.0,495.29,375.89
2018,8,2,9,45,839.0,135.0,4.55,23.05,792.5,551.32,420.84
2018,8,2,10,0,852.0,136.0,4.6,23.7,829.0,607.16,464.21
2018,8,2,10,15,862.5,137.0,4.65,24.15,859.5,659.88,504.4
2018,8,2,10,30,873.0,138.0,4.7,24.6,890.0,711.63,542.79
2018,8,2,10,45,882.5,137.0,4.75,25.05,914.0,759.68,577.64
2018,8,2,11,0,892.0,136.0,4.8,25.5,938.0,806.07,609.48
2018,8,2,11,15,897.5,135.5,4.85,25.75,953.5,847.83,637.52
2018,8,2,11,30,903.0,135.0,4.9,26.0,969.0,887.21,663.73
2018,8,2,11,45,907.5,134.0,4.95,26.2,978.0,922.71,687.28
2018,8,2,12,0,912.0,133.0,5.0,26.4,987.0,955.4,708.86
2018,8,2,12,15,916.5,130.5,5.05,26.45,988.5,983.71,727.91
2018,8,2,12,30,921.0,128.0,5.1,26.5,990.0,1008.83,744.87
2018,8,2,12,45,926.0,123.5,5.2,26.55,984.0,1029.14,759.08
2018,8,2,13,0,931.0,119.0,5.3,26.6,978.0,1045.88,771.06
2018,8,2,13,15,930.0,117.5,5.4,26.4,963.5,1055.98,779.54
2018,8,2,13,30,929.0,116.0,5.5,26.2,949.0,1062.26,785.67
2018,8,2,13,45,927.5,113.0,5.55,26.05,927.0,1062.61,787.46
2018,8,2,14,0,926.0,110.0,5.6,25.9,905.0,1059.06,786.79
2018,8,2,14,15,922.0,107.5,5.65,25.5,876.0,1049.65,783.12
2018,8,2,14,30,918.0,105.0,5.7,25.1,847.0,1036.44,776.99
2018,8,2,14,45,913.0,101.5,5.7,24.7,812.5,1017.42,766.63
2018,8,2,15,0,908.0,98.0,5.7,24.3,778.0,994.8,753.83
2018,8,2,15,15,897.0,95.5,5.7,24.3,736.0,964.18,734.28
2018,8,2,15,30,886.0,93.0,5.7,24.3,694.0,930.55,712.59
2018,8,2,15,45,874.0,89.5,5.7,22.95,649.0,892.07,691.07
2018,8,2,16,0,862.0,86.0,5.7,21.6,604.0,851.07,667.24
2018,8,2,16,15,845.0,82.5,5.65,20.9,555.0,810.84,641.53
2018,8,2,16,30,828.0,79.0,5.6,20.2,506.0,761.33,608.44
2018,8,2,16,45,802.5,75.5,5.6,19.5,454.0,704.11,568.98
2018,8,2,17,0,777.0,72.0,5.6,18.8,402.0,646.57,528.22
2018,8,2,17,15,737.0,69.0,5.55,18.1,349.0,580.14,477.48
2018,8,2,17,30,697.0,66.0,5.5,17.4,296.0,515.42,425.76
2018,8,2,17,45,639.5,61.0,5.4,16.7,243.5,443.87,366.38
2018,8,2,18,0,582.0,56.0,5.3,16.0,191.0,374.27,306.49
2018,8,2,18,15,492.0,49.0,5.15,15.4,143.5,292.97,235.24
2018,8,2,18,30,402.0,42.0,5.0,14.8,96.0,220.7,170.21
2018,8,2,18,45,268.5,29.5,4.85,14.2,59.0,138.8,92.05
2018,8,2,19,0,135.0,17.0,4.7,13.6,22.0,51.65,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.4,11.0,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,10.5,6.0,4.55,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.0,12.0,8.42,0.0
2018,8,3,5,45,74.0,28.5,2.8,11.45,37.5,23.08,13.09
2018,8,3,6,0,114.0,47.0,3.0,11.9,63.0,37.21,27.03
2018,8,3,6,15,153.5,71.0,2.9,12.45,102.0,54.76,43.16
2018,8,3,6,30,193.0,95.0,2.8,13.0,141.0,71.68,58.53
2018,8,3,6,45,226.5,120.0,2.7,13.55,186.5,88.61,73.58
2018,8,3,7,0,260.0,145.0,2.6,14.1,232.0,104.89,87.72
2018,8,3,7,15,292.5,166.0,2.45,14.7,279.5,118.03,98.78
2018,8,3,7,30,325.0,187.0,2.3,15.3,327.0,130.63,109.13
2018,8,3,7,45,353.0,205.0,2.2,15.9,374.0,155.17,116.28
2018,8,3,8,0,381.0,223.0,2.1,16.5,421.0,197.8,141.91
2018,8,3,8,15,405.5,238.5,2.0,17.3,467.5,241.81,173.76
2018,8,3,8,30,430.0,254.0,1.9,18.1,514.0,288.8,210.43
2018,8,3,8,45,451.0,266.5,1.85,18.85,557.5,331.73,245.01
2018,8,3,9,0,472.0,279.0,1.8,19.6,601.0,381.18,284.48
2018,8,3,9,15,526.0,270.5,1.8,20.65,649.5,429.95,322.16
2018,8,3,9,30,580.0,262.0,1.8,21.7,698.0,483.8,363.05
2018,8,3,9,45,643.5,241.0,1.85,22.75,746.0,537.19,403.06
2018,8,3,10,0,707.0,220.0,1.9,23.8,794.0,595.13,445.49
2018,8,3,10,15,717.5,222.5,1.95,24.7,822.5,644.8,480.72
2018,8,3,10,30,728.0,225.0,2.0,25.6,851.0,693.9,514.5
2018,8,3,10,45,736.5,226.0,2.05,26.45,873.0,739.47,545.01
2018,8,3,11,0,745.0,227.0,2.1,27.3,895.0,783.79,573.88
2018,8,3,11,15,750.0,228.5,2.15,28.05,910.5,824.29,599.72
2018,8,3,11,30,755.0,230.0,2.2,28.8,926.0,862.85,623.75
2018,8,3,11,45,758.0,230.0,2.25,29.5,933.5,896.11,644.02
2018,8,3,12,0,761.0,230.0,2.3,30.2,941.0,926.87,661.93
2018,8,3,12,15,751.5,235.5,2.4,30.85,937.5,948.66,674.64
2018,8,3,12,30,742.0,241.0,2.5,31.5,934.0,967.13,685.32
2018,8,3,12,45,728.0,247.5,2.55,32.1,922.5,978.85,691.48
2018,8,3,13,0,714.0,254.0,2.6,32.7,911.0,987.04,695.56
2018,8,3,13,15,705.0,254.5,2.75,32.9,894.5,990.8,699.01
2018,8,3,13,30,696.0,255.0,2.9,33.1,878.0,991.17,700.42
2018,8,3,13,45,683.5,254.5,3.0,33.3,853.5,983.67,696.5
2018,8,3,14,0,671.0,254.0,3.1,33.5,829.0,972.9,690.51
2018,8,3,14,15,657.5,251.0,3.25,33.3,798.5,955.49,681.83
2018,8,3,14,30,644.0,248.0,3.4,33.1,768.0,935.11,671.18
2018,8,3,14,45,627.0,244.0,3.55,32.9,731.5,907.48,655.65
2018,8,3,15,0,610.0,240.0,3.7,32.7,695.0,877.36,638.27
2018,8,3,15,15,594.0,232.0,3.7,32.7,655.0,837.64,613.23
2018,8,3,15,30,578.0,224.0,3.7,32.7,615.0,800.61,589.67
2018,8,3,15,45,556.5,215.0,3.95,31.6,570.5,756.01,564.03
2018,8,3,16,0,535.0,206.0,4.2,30.5,526.0,710.43,536.79
2018,8,3,16,15,512.5,193.5,4.35,29.6,479.0,659.53,504.14
2018,8,3,16,30,490.0,181.0,4.5,28.7,432.0,608.38,470.27
2018,8,3,16,45,463.5,167.0,4.6,27.8,384.5,552.68,431.95
2018,8,3,17,0,437.0,153.0,4.7,26.9,337.0,497.72,392.84
2018,8,3,17,15,401.5,136.5,4.7,25.8,288.5,435.21,346.55
2018,8,3,17,30,366.0,120.0,4.7,24.7,240.0,375.02,300.4
2018,8,3,17,45,322.5,102.5,4.75,23.55,194.5,312.01,250.35
2018,8,3,18,0,279.0,85.0,4.8,22.4,149.0,243.76,194.45
2018,8,3,18,15,222.5,65.0,4.65,21.5,108.0,180.96,141.3
2018,8,3,18,30,166.0,45.0,4.5,20.6,67.0,123.86,92.22
2018,8,3,18,45,106.0,27.5,4.4,19.7,39.5,74.14,45.21
2018,8,3,19,0,46.0,10.0,4.3,18.8,12.0,21.39,0.0
2018,8,3,19,15,23.0,5.0,4.2,18.4,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,13.65,4.0,3.18,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.1,8.0,6.37,0.0
2018,8,4,5,45,50.0,20.5,1.9,14.5,26.5,16.89,7.75
2018,8,4,6,0,78.0,34.0,2.1,14.9,45.0,27.46,18.21
2018,8,4,6,15,107.0,58.0,2.25,15.2,79.5,47.4,36.2
2018,8,4,6,30,136.0,82.0,2.4,15.5,114.0,65.17,52.21
2018,8,4,6,45,163.5,108.5,2.55,15.8,156.5,83.96,68.85
2018,8,4,7,0,191.0,135.0,2.7,16.1,199.0,102.1,84.62
2018,8,4,7,15,216.0,160.5,2.75,16.65,244.0,119.03,98.94
2018,8,4,7,30,241.0,186.0,2.8,17.2,289.0,129.41,107.35
2018,8,4,7,45,263.0,208.0,2.8,17.8,333.5,153.45,116.1
2018,8,4,8,0,285.0,230.0,2.8,18.4,378.0,192.61,140.85
2018,8,4,8,15,306.0,250.5,2.85,19.3,423.0,233.71,170.77
2018,8,4,8,30,327.0,271.0,2.9,20.2,468.0,277.64,204.73
2018,8,4,8,45,346.0,287.5,2.95,21.1,510.5,320.87,238.85
2018,8,4,9,0,365.0,304.0,3.0,22.0,553.0,366.32,274.57
2018,8,4,9,15,463.0,280.5,3.1,23.4,615.5,412.52,309.12
2018,8,4,9,30,561.0,257.0,3.2,24.8,678.0,471.38,353.31
2018,8,4,9,45,684.0,206.5,3.3,26.2,743.5,529.93,397.2
2018,8,4,10,0,807.0,156.0,3.4,27.6,809.0,599.49,448.53
2018,8,4,10,15,817.5,157.0,3.5,28.55,839.0,651.36,485.96
2018,8,4,10,30,828.0,158.0,3.6,29.5,869.0,702.36,521.67
2018,8,4,10,45,837.0,158.5,3.7,30.45,893.0,750.71,554.51
2018,8,4,11,0,846.0,159.0,3.8,31.4,917.0,797.55,585.41
2018,8,4,11,15,855.0,158.5,3.95,31.75,935.0,841.73,614.19
2018,8,4,11,30,864.0,158.0,4.1,32.1,953.0,883.89,641.42
2018,8,4,11,45,872.5,155.0,4.25,32.45,963.5,912.41,659.51
2018,8,4,12,0,881.0,152.0,4.4,32.8,974.0,946.2,681.1
2018,8,4,12,15,878.0,154.5,4.55,32.7,973.5,971.65,698.45
2018,8,4,12,30,875.0,157.0,4.7,32.6,973.0,993.81,713.78
2018,8,4,12,45,903.0,138.5,4.9,32.55,974.5,1022.82,734.29
2018,8,4,13,0,931.0,120.0,5.1,32.5,976.0,1048.33,752.69
2018,8,4,13,15,921.0,124.0,5.2,32.35,958.5,1055.0,758.57
2018,8,4,13,30,911.0,128.0,5.3,32.2,941.0,1057.85,762.21
2018,8,4,13,45,912.0,123.5,5.45,32.05,920.0,1059.27,765.48
2018,8,4,14,0,913.0,119.0,5.6,31.9,899.0,1056.79,766.31
2018,8,4,14,15,905.0,117.5,5.7,31.6,868.5,1044.56,760.95
2018,8,4,14,30,897.0,116.0,5.8,31.3,838.0,1028.68,753.26
2018,8,4,14,45,887.5,114.0,5.85,30.95,802.0,1007.24,741.72
2018,8,4,15,0,878.0,112.0,5.9,30.6,766.0,982.45,727.91
2018,8,4,15,15,865.5,110.0,5.9,30.6,724.5,951.65,708.64
2018,8,4,15,30,853.0,108.0,5.9,30.6,683.0,927.13,693.66
2018,8,4,15,45,830.5,107.0,5.95,29.65,635.5,882.66,667.62
2018,8,4,16,0,808.0,106.0,6.0,28.7,588.0,836.34,639.78
2018,8,4,16,15,770.5,107.5,5.9,27.95,535.5,778.9,602.14
2018,8,4,16,30,733.0,109.0,5.8,27.2,483.0,725.7,566.88
2018,8,4,16,45,688.0,107.0,5.75,26.5,429.0,659.26,520.94
2018,8,4,17,0,643.0,105.0,5.7,25.8,375.0,594.27,473.3
2018,8,4,17,15,590.0,99.5,5.55,24.8,321.5,522.07,418.91
2018,8,4,17,30,537.0,94.0,5.4,23.8,268.0,453.06,365.17
2018,8,4,17,45,466.0,85.0,5.2,22.8,216.5,371.04,299.23
2018,8,4,18,0,395.0,76.0,5.0,21.8,165.0,300.31,240.33
2018,8,4,18,15,323.0,61.0,4.9,20.85,121.5,229.27,179.88
2018,8,4,18,30,251.0,46.0,4.8,19.9,78.0,166.16,124.83
2018,8,4,18,45,163.5,29.5,4.65,18.95,47.0,102.58,62.3
2018,8,4,19,0,76.0,13.0,4.5,18.0,16.0,32.08,0.0
2018,8,4,19,15,38.0,6.5,4.5,17.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,5,15,17.0,5.5,3.1,11.65,6.0,5.0,0.0
2018,8,5,5,30,34.0,11.0,3.2,12.0,12.0,10.01,0.0
2018,8,5,5,45,78.0,29.0,3.3,12.3,38.0,23.42,12.76
2018,8,5,6,0,122.0,47.0,3.4,12.6,64.0,37.18,26.82
2018,8,5,6,15,169.5,70.5,3.35,13.2,104.5,54.43,42.67
2018,8,5,6,30,217.0,94.0,3.3,13.8,145.0,71.08,57.78
2018,8,5,6,45,259.5,116.0,3.2,14.4,191.5,86.16,71.17
2018,8,5,7,0,302.0,138.0,3.1,15.0,238.0,100.7,83.78
2018,8,5,7,15,340.0,156.0,3.05,15.6,286.5,112.17,93.4
2018,8,5,7,30,378.0,174.0,3.0,16.2,335.0,123.18,102.43
2018,8,5,7,45,411.0,188.0,2.95,16.8,383.0,146.42,107.89
2018,8,5,8,0,444.0,202.0,2.9,17.4,431.0,184.64,128.59
2018,8,5,8,15,468.0,215.5,2.9,18.2,478.0,231.0,162.44
2018,8,5,8,30,492.0,229.0,2.9,19.0,525.0,280.37,201.71
2018,8,5,8,45,512.0,240.5,2.9,19.75,569.0,329.98,242.41
2018,8,5,9,0,532.0,252.0,2.9,20.5,613.0,381.75,284.64
2018,8,5,9,15,575.0,247.0,2.95,21.3,659.0,431.92,324.79
2018,8,5,9,30,618.0,242.0,3.0,22.1,705.0,486.46,367.57
2018,8,5,9,45,666.5,228.5,3.05,22.95,749.0,539.52,408.39
2018,8,5,10,0,715.0,215.0,3.1,23.8,793.0,596.35,451.03
2018,8,5,10,15,719.5,222.0,3.15,24.45,821.0,646.6,487.73
2018,8,5,10,30,724.0,229.0,3.2,25.1,849.0,695.79,522.63
2018,8,5,10,45,724.5,235.0,3.3,25.75,869.0,739.98,553.31
2018,8,5,11,0,725.0,241.0,3.4,26.4,889.0,782.36,582.04
2018,8,5,11,15,725.0,246.0,3.45,26.9,903.0,821.48,608.07
2018,8,5,11,30,725.0,251.0,3.5,27.4,917.0,858.43,632.17
2018,8,5,11,45,721.5,255.0,3.55,27.95,922.5,889.08,651.55
2018,8,5,12,0,718.0,259.0,3.6,28.5,928.0,917.01,668.89
2018,8,5,12,15,749.0,239.5,3.6,29.0,937.0,951.77,690.87
2018,8,5,12,30,780.0,220.0,3.6,29.5,946.0,984.23,710.43
2018,8,5,12,45,820.0,192.0,3.6,30.0,949.5,1006.93,723.58
2018,8,5,13,0,860.0,164.0,3.6,30.5,953.0,1034.53,739.93
2018,8,5,13,15,853.5,165.0,3.65,30.65,937.0,1041.76,744.66
2018,8,5,13,30,847.0,166.0,3.7,30.8,921.0,1045.27,747.31
2018,8,5,13,45,837.5,166.5,3.75,30.95,897.0,1041.52,745.49
2018,8,5,14,0,828.0,167.0,3.8,31.1,873.0,1034.11,741.49
2018,8,5,14,15,818.5,165.5,3.85,31.0,843.0,1021.05,734.75
2018,8,5,14,30,809.0,164.0,3.9,30.9,813.0,1004.52,725.87
2018,8,5,14,45,796.5,161.0,4.0,30.75,776.5,980.13,712.38
2018,8,5,15,0,784.0,158.0,4.1,30.6,740.0,952.66,696.81
2018,8,5,15,15,769.0,154.0,4.1,30.6,698.5,925.57,680.48
2018,8,5,15,30,754.0,150.0,4.1,30.6,657.0,889.23,657.87
2018,8,5,15,45,734.0,145.5,4.25,29.9,611.0,845.59,632.59
2018,8,5,16,0,714.0,141.0,4.4,29.2,565.0,800.24,605.52
2018,8,5,16,15,685.5,136.0,4.45,28.55,515.0,745.9,570.93
2018,8,5,16,30,657.0,131.0,4.5,27.9,465.0,691.1,535.14
2018,8,5,16,45,621.0,124.5,4.55,27.25,413.5,628.96,492.03
2018,8,5,17,0,585.0,118.0,4.6,26.6,362.0,567.74,448.15
2018,8,5,17,15,534.5,110.0,4.6,25.6,309.5,492.13,392.16
2018,8,5,17,30,484.0,102.0,4.6,24.6,257.0,425.92,341.26
2018,8,5,17,45,419.0,90.0,4.55,23.55,207.0,351.08,281.6
2018,8,5,18,0,354.0,78.0,4.5,22.5,157.0,282.36,224.88
2018,8,5,18,15,276.5,61.0,4.5,21.5,113.0,208.88,163.02
2018,8,5,18,30,199.0,44.0,4.5,20.5,69.0,143.92,107.19
2018,8,5,18,45,120.0,27.0,4.45,19.5,40.0,84.46,48.27
2018,8,5,19,0,41.0,10.0,4.4,18.5,11.0,19.99,0.0
2018,8,5,19,15,20.5,5.0,4.4,17.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,11.55,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,11.8,7.0,5.46,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.05,24.5,15.7,6.49
2018,8,6,6,0,72.0,32.0,2.2,12.3,42.0,25.92,17.01
2018,8,6,6,15,101.5,55.5,2.2,12.55,75.5,45.51,34.88
2018,8,6,6,30,131.0,79.0,2.2,12.8,109.0,63.01,50.83
2018,8,6,6,45,159.0,105.0,2.15,13.1,150.5,81.57,67.45
2018,8,6,7,0,187.0,131.0,2.1,13.4,192.0,99.49,83.19
2018,8,6,7,15,212.5,157.0,2.1,13.95,238.0,116.81,98.0
2018,8,6,7,30,238.0,183.0,2.1,14.5,284.0,127.63,106.88
2018,8,6,7,45,260.5,206.5,2.05,15.1,330.0,152.2,116.37
2018,8,6,8,0,283.0,230.0,2.0,15.7,376.0,192.28,141.96
2018,8,6,8,15,303.0,251.0,2.0,16.6,421.0,233.55,172.16
2018,8,6,8,30,323.0,272.0,2.0,17.5,466.0,277.55,206.31
2018,8,6,8,45,339.5,290.5,2.0,18.4,508.0,321.4,241.0
2018,8,6,9,0,356.0,309.0,2.0,19.3,550.0,367.25,277.0
2018,8,6,9,15,373.0,323.0,2.05,20.5,589.0,411.79,311.14
2018,8,6,9,30,390.0,337.0,2.1,21.7,628.0,457.98,345.67
2018,8,6,9,45,406.0,347.5,2.1,22.85,663.0,502.38,377.92
2018,8,6,10,0,422.0,358.0,2.1,24.0,698.0,547.9,410.03
2018,8,6,10,15,431.0,367.5,2.15,25.0,725.5,589.34,438.76
2018,8,6,10,30,440.0,377.0,2.2,26.0,753.0,631.54,467.25
2018,8,6,10,45,447.0,383.5,2.3,27.0,774.0,669.74,492.54
2018,8,6,11,0,454.0,390.0,2.4,28.0,795.0,707.47,516.98
2018,8,6,11,15,460.5,393.5,2.5,28.85,810.0,741.56,538.85
2018,8,6,11,30,467.0,397.0,2.6,29.7,825.0,774.7,559.75
2018,8,6,11,45,471.5,398.0,2.7,30.55,833.0,802.72,576.97
2018,8,6,12,0,476.0,399.0,2.8,31.4,841.0,829.21,593.01
2018,8,6,12,15,547.0,355.0,2.9,32.1,863.0,873.7,623.02
2018,8,6,12,30,618.0,311.0,3.0,32.8,885.0,917.34,652.07
2018,8,6,12,45,710.5,252.0,3.15,33.55,906.5,968.61,686.37
2018,8,6,13,0,803.0,193.0,3.3,34.3,928.0,1007.83,709.99
2018,8,6,13,15,796.5,193.5,3.4,34.45,912.0,1014.12,714.34
2018,8,6,13,30,790.0,194.0,3.5,34.6,896.0,1016.85,716.82
2018,8,6,13,45,780.0,193.5,3.65,34.75,872.0,1011.5,714.68
2018,8,6,14,0,770.0,193.0,3.8,34.9,848.0,1011.38,716.0
2018,8,6,14,15,760.0,190.5,3.85,34.7,818.5,997.21,708.81
2018,8,6,14,30,750.0,188.0,3.9,34.5,789.0,979.75,699.68
2018,8,6,14,45,735.5,185.0,4.0,34.3,752.5,954.19,685.61
2018,8,6,15,0,721.0,182.0,4.1,34.1,716.0,925.79,669.65
2018,8,6,15,15,705.0,177.5,4.1,34.1,675.0,891.72,648.78
2018,8,6,15,30,689.0,173.0,4.1,34.1,634.0,855.35,626.27
2018,8,6,15,45,665.0,168.0,4.2,33.3,588.0,809.23,599.33
2018,8,6,16,0,641.0,163.0,4.3,32.5,542.0,761.79,570.86
2018,8,6,16,15,601.5,160.0,4.3,31.7,491.5,702.63,532.39
2018,8,6,16,30,562.0,157.0,4.3,30.9,441.0,638.88,489.44
2018,8,6,16,45,516.0,149.5,4.3,30.1,388.5,572.82,443.39
2018,8,6,17,0,470.0,142.0,4.3,29.3,336.0,509.07,397.58
2018,8,6,17,15,414.5,130.0,4.25,28.1,284.0,436.86,344.33
2018,8,6,17,30,359.0,118.0,4.2,26.9,232.0,368.93,292.48
2018,8,6,17,45,293.5,100.5,4.2,25.65,182.5,284.08,225.7
2018,8,6,18,0,228.0,83.0,4.2,24.4,133.0,216.72,170.79
2018,8,6,18,15,173.5,60.0,4.25,23.35,92.5,153.69,118.19
2018,8,6,18,30,119.0,37.0,4.3,22.3,52.0,95.7,69.14
2018,8,6,18,45,70.5,21.5,4.3,21.2,29.5,53.2,26.45
2018,8,6,19,0,22.0,6.0,4.3,20.1,7.0,11.29,0.0
2018,8,6,19,15,11.0,3.0,4.35,19.55,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,11.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,12.0,9.0,7.28,0.0
2018,8,7,5,45,67.5,23.0,3.1,12.3,30.5,18.82,8.55
2018,8,7,6,0,107.0,38.0,3.2,12.6,52.0,30.51,20.92
2018,8,7,6,15,148.0,61.5,3.15,13.0,90.0,48.0,36.97
2018,8,7,6,30,189.0,85.0,3.1,13.4,128.0,64.83,52.29
2018,8,7,6,45,226.5,108.0,3.05,13.85,172.5,80.7,66.49
2018,8,7,7,0,264.0,131.0,3.0,14.3,217.0,95.98,79.86
2018,8,7,7,15,297.0,152.0,2.95,15.05,264.5,109.39,91.2
2018,8,7,7,30,330.0,173.0,2.9,15.8,312.0,122.25,101.81
2018,8,7,7,45,358.0,189.5,2.85,16.55,358.0,145.09,108.18
2018,8,7,8,0,386.0,206.0,2.8,17.3,404.0,186.82,132.83
2018,8,7,8,15,412.5,222.5,2.8,18.15,452.5,231.91,165.59
2018,8,7,8,30,439.0,239.0,2.8,19.0,501.0,276.08,200.31
2018,8,7,8,45,460.5,250.5,2.85,19.8,544.5,323.14,238.58
2018,8,7,9,0,482.0,262.0,2.9,20.6,588.0,372.59,278.65
2018,8,7,9,15,493.0,275.0,2.95,21.3,625.5,421.2,317.7
2018,8,7,9,30,504.0,288.0,3.0,22.0,663.0,470.66,356.41
2018,8,7,9,45,511.0,299.5,3.1,22.7,695.5,517.55,392.31
2018,8,7,10,0,518.0,311.0,3.2,23.4,728.0,564.5,427.26
2018,8,7,10,15,527.5,318.5,3.3,23.95,756.0,609.58,460.3
2018,8,7,10,30,537.0,326.0,3.4,24.5,784.0,654.55,492.5
2018,8,7,10,45,543.0,332.0,3.5,25.05,805.5,695.42,521.14
2018,8,7,11,0,549.0,338.0,3.6,25.6,827.0,735.45,548.66
2018,8,7,11,15,555.5,340.0,3.75,25.8,842.0,771.3,573.9
2018,8,7,11,30,562.0,342.0,3.9,26.0,857.0,805.87,598.02
2018,8,7,11,45,566.5,342.5,4.05,26.25,865.0,835.83,618.67
2018,8,7,12,0,571.0,343.0,4.2,26.5,873.0,863.96,637.95
2018,8,7,12,15,588.5,332.0,4.3,26.5,878.0,891.16,657.43
2018,8,7,12,30,606.0,321.0,4.4,26.5,883.0,916.38,675.56
2018,8,7,12,45,627.0,306.0,4.5,26.55,883.0,939.48,692.3
2018,8,7,13,0,648.0,291.0,4.6,26.6,883.0,960.63,707.87
2018,8,7,13,15,648.5,285.0,4.65,26.45,869.0,967.07,713.51
2018,8,7,13,30,649.0,279.0,4.7,26.3,855.0,970.33,717.23
2018,8,7,13,45,648.5,272.0,4.75,26.2,835.0,968.41,717.45
2018,8,7,14,0,648.0,265.0,4.8,26.1,815.0,963.26,715.63
2018,8,7,14,15,644.0,257.0,4.8,25.75,787.5,950.41,709.01
2018,8,7,14,30,640.0,249.0,4.8,25.4,760.0,934.44,700.36
2018,8,7,14,45,634.5,239.5,4.85,25.1,727.0,912.49,687.85
2018,8,7,15,0,629.0,230.0,4.9,24.8,694.0,887.66,673.29
2018,8,7,15,15,612.5,222.5,4.9,24.8,653.5,851.71,649.49
2018,8,7,15,30,596.0,215.0,4.9,24.8,613.0,809.0,620.88
2018,8,7,15,45,583.0,203.5,4.85,23.75,570.0,768.49,595.78
2018,8,7,16,0,570.0,192.0,4.8,22.7,527.0,726.4,568.95
2018,8,7,16,15,555.0,178.5,4.75,22.05,481.5,679.09,536.77
2018,8,7,16,30,540.0,165.0,4.7,21.4,436.0,630.85,503.15
2018,8,7,16,45,514.5,151.5,4.65,20.8,387.5,574.14,461.95
2018,8,7,17,0,489.0,138.0,4.6,20.2,339.0,517.97,420.02
2018,8,7,17,15,451.0,124.5,4.55,19.35,290.0,454.56,371.28
2018,8,7,17,30,413.0,111.0,4.5,18.5,241.0,393.64,322.89
2018,8,7,17,45,364.5,95.0,4.4,17.65,194.5,327.02,268.07
2018,8,7,18,0,316.0,79.0,4.3,16.8,148.0,264.84,215.2
2018,8,7,18,15,251.5,61.0,4.2,16.25,106.5,198.17,157.25
2018,8,7,18,30,187.0,43.0,4.1,15.7,65.0,138.61,104.26
2018,8,7,18,45,116.0,26.0,4.0,15.1,37.5,80.72,40.32
2018,8,7,19,0,45.0,9.0,3.9,14.5,10.0,20.08,0.0
2018,8,7,19,15,22.5,4.5,3.9,14.25,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,8,5,15,35.5,6.5,2.55,11.35,7.5,0.0,0.0
2018,8,8,5,30,71.0,13.0,2.7,11.9,15.0,11.82,0.0
2018,8,8,5,45,156.5,29.5,2.85,12.4,46.0,23.13,11.32
2018,8,8,6,0,242.0,46.0,3.0,12.9,77.0,35.58,25.22
2018,8,8,6,15,318.5,61.0,2.9,13.65,121.0,46.44,35.46
2018,8,8,6,30,395.0,76.0,2.8,14.4,165.0,56.92,45.07
2018,8,8,6,45,455.5,86.5,2.65,15.1,214.5,63.65,51.1
2018,8,8,7,0,516.0,97.0,2.5,15.8,264.0,70.14,56.69
2018,8,8,7,15,561.0,105.0,2.5,16.65,315.5,75.2,60.83
2018,8,8,7,30,606.0,113.0,2.5,17.5,367.0,78.44,63.26
2018,8,8,7,45,642.5,119.0,2.45,18.35,419.0,100.58,65.41
2018,8,8,8,0,679.0,125.0,2.4,19.2,471.0,152.29,92.26
2018,8,8,8,15,705.5,129.0,2.35,20.1,520.0,205.44,130.8
2018,8,8,8,30,732.0,133.0,2.3,21.0,569.0,261.68,176.57
2018,8,8,8,45,754.0,136.5,2.2,21.9,616.0,319.08,224.88
2018,8,8,9,0,776.0,140.0,2.1,22.8,663.0,378.48,274.36
2018,8,8,9,15,759.0,159.0,2.15,23.55,696.0,436.57,322.46
2018,8,8,9,30,742.0,178.0,2.2,24.3,729.0,492.05,366.68
2018,8,8,9,45,712.5,204.5,2.2,25.05,754.0,544.6,406.66
2018,8,8,10,0,683.0,231.0,2.2,25.8,779.0,593.03,441.89
2018,8,8,10,15,697.5,232.5,2.25,26.55,809.5,643.51,477.91
2018,8,8,10,30,712.0,234.0,2.3,27.3,840.0,693.86,512.77
2018,8,8,10,45,725.5,232.5,2.35,28.0,864.0,740.45,544.3
2018,8,8,11,0,739.0,231.0,2.4,28.7,888.0,786.19,574.5
2018,8,8,11,15,749.0,230.0,2.5,29.25,905.0,828.43,602.37
2018,8,8,11,30,759.0,229.0,2.6,29.8,922.0,869.02,628.69
2018,8,8,11,45,767.5,226.0,2.75,30.35,931.5,904.5,651.46
2018,8,8,12,0,776.0,223.0,2.9,30.9,941.0,937.65,672.09
2018,8,8,12,15,770.0,226.5,3.0,31.2,939.0,961.12,686.77
2018,8,8,12,30,764.0,230.0,3.1,31.5,937.0,981.32,699.47
2018,8,8,12,45,754.0,234.0,3.2,31.8,926.5,994.77,707.96
2018,8,8,13,0,744.0,238.0,3.3,32.1,916.0,1004.71,714.34
2018,8,8,13,15,743.0,233.5,3.4,32.15,901.0,1011.53,719.61
2018,8,8,13,30,742.0,229.0,3.5,32.2,886.0,1014.89,722.82
2018,8,8,13,45,740.0,223.5,3.6,32.25,864.5,1012.71,722.65
2018,8,8,14,0,738.0,218.0,3.7,32.3,843.0,1007.05,720.39
2018,8,8,14,15,732.0,212.5,3.8,32.15,814.0,993.92,714.02
2018,8,8,14,30,726.0,207.0,3.9,32.0,785.0,977.48,705.59
2018,8,8,14,45,718.0,200.5,4.0,31.85,750.5,954.79,693.11
2018,8,8,15,0,710.0,194.0,4.1,31.7,716.0,929.09,678.62
2018,8,8,15,15,694.0,188.0,4.1,31.7,674.5,893.5,656.53
2018,8,8,15,30,678.0,182.0,4.1,31.7,633.0,855.61,632.8
2018,8,8,15,45,662.0,174.0,4.25,30.75,588.5,813.54,608.94
2018,8,8,16,0,646.0,166.0,4.4,29.8,544.0,769.71,583.21
2018,8,8,16,15,625.0,156.5,4.45,28.9,496.5,718.67,550.85
2018,8,8,16,30,604.0,147.0,4.5,28.0,449.0,666.79,516.7
2018,8,8,16,45,574.0,136.5,4.55,27.1,398.5,601.38,471.61
2018,8,8,17,0,544.0,126.0,4.6,26.2,348.0,542.77,429.88
2018,8,8,17,15,502.5,114.5,4.55,25.05,297.5,476.69,380.85
2018,8,8,17,30,461.0,103.0,4.5,23.9,247.0,413.36,332.07
2018,8,8,17,45,407.0,89.0,4.4,22.75,198.5,343.45,276.05
2018,8,8,18,0,353.0,75.0,4.3,21.6,150.0,278.52,222.09
2018,8,8,18,15,282.0,58.0,4.2,20.6,107.5,208.06,162.18
2018,8,8,18,30,211.0,41.0,4.1,19.6,65.0,145.47,107.3
2018,8,8,18,45,130.5,25.0,4.0,18.65,37.5,83.46,36.21
2018,8,8,19,0,50.0,9.0,3.9,17.7,10.0,21.36,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.2,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,2.4,10.95,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,2.6,11.4,12.0,9.1,0.0
2018,8,9,5,45,132.5,27.0,2.8,11.9,41.0,21.14,9.36
2018,8,9,6,0,211.0,44.0,3.0,12.4,70.0,33.99,23.83
2018,8,9,6,15,279.0,61.0,2.9,13.1,113.0,46.37,35.45
2018,8,9,6,30,347.0,78.0,2.8,13.8,156.0,58.29,46.38
2018,8,9,6,45,401.0,92.5,2.7,14.5,204.5,67.85,54.94
2018,8,9,7,0,455.0,107.0,2.6,15.2,253.0,77.0,62.89
2018,8,9,7,15,498.0,117.5,2.5,16.25,303.5,82.89,67.66
2018,8,9,7,30,541.0,128.0,2.4,17.3,354.0,88.49,72.04
2018,8,9,7,45,575.0,137.5,2.35,18.3,405.0,111.66,76.0
2018,8,9,8,0,609.0,147.0,2.3,19.3,456.0,162.5,103.32
2018,8,9,8,15,636.5,153.5,2.25,20.25,505.0,213.49,140.02
2018,8,9,8,30,664.0,160.0,2.2,21.2,554.0,267.85,183.66
2018,8,9,8,45,686.5,165.0,2.15,22.2,600.0,322.72,229.2
2018,8,9,9,0,709.0,170.0,2.1,23.2,646.0,379.82,276.15
2018,8,9,9,15,717.5,178.0,2.05,24.2,685.0,435.69,321.19
2018,8,9,9,30,726.0,186.0,2.0,25.2,724.0,491.7,364.63
2018,8,9,9,45,729.0,195.0,1.95,26.25,757.0,545.63,404.74
2018,8,9,10,0,732.0,204.0,1.9,27.3,790.0,598.71,442.51
2018,8,9,10,15,744.0,206.0,1.9,28.25,820.0,650.3,478.31
2018,8,9,10,30,756.0,208.0,1.9,29.2,850.0,701.38,512.51
2018,8,9,10,45,766.5,208.0,1.9,30.1,873.5,748.84,543.29
2018,8,9,11,0,777.0,208.0,1.9,31.0,897.0,795.07,572.34
2018,8,9,11,15,785.0,207.5,1.95,31.95,913.5,837.36,598.34
2018,8,9,11,30,793.0,207.0,2.0,32.9,930.0,872.87,619.03
2018,8,9,11,45,799.5,205.0,2.05,33.8,939.0,907.64,638.63
2018,8,9,12,0,806.0,203.0,2.1,34.7,948.0,939.97,656.47
2018,8,9,12,15,797.5,208.5,2.25,35.05,945.0,962.65,670.72
2018,8,9,12,30,789.0,214.0,2.4,35.4,942.0,990.06,687.98
2018,8,9,12,45,775.0,220.5,2.55,35.75,930.5,1002.48,695.98
2018,8,9,13,0,761.0,227.0,2.7,36.1,919.0,1011.21,701.9
2018,8,9,13,15,759.5,224.0,2.9,36.1,904.5,1019.1,708.85
2018,8,9,13,30,758.0,221.0,3.1,36.1,890.0,1023.48,713.7
2018,8,9,13,45,755.5,215.5,3.25,36.1,868.0,1020.73,713.81
2018,8,9,14,0,753.0,210.0,3.4,36.1,846.0,1014.43,711.82
2018,8,9,14,15,746.5,205.5,3.55,35.8,817.0,1001.68,706.73
2018,8,9,14,30,740.0,201.0,3.7,35.5,788.0,985.59,699.55
2018,8,9,14,45,730.5,195.0,3.8,35.25,752.5,961.7,686.9
2018,8,9,15,0,721.0,189.0,3.9,35.0,717.0,934.8,672.25
2018,8,9,15,15,704.5,184.0,3.9,35.0,675.5,899.52,650.8
2018,8,9,15,30,688.0,179.0,3.9,35.0,634.0,861.93,627.72
2018,8,9,15,45,670.5,171.0,4.05,34.0,588.5,818.19,603.4
2018,8,9,16,0,653.0,163.0,4.2,33.0,543.0,772.74,577.23
2018,8,9,16,15,630.0,154.5,4.15,32.2,495.0,720.8,544.4
2018,8,9,16,30,607.0,146.0,4.1,31.4,447.0,668.14,509.81
2018,8,9,16,45,575.5,136.0,4.1,30.6,396.5,602.01,464.58
2018,8,9,17,0,544.0,126.0,4.1,29.8,346.0,542.82,422.83
2018,8,9,17,15,502.0,114.0,3.95,28.6,295.0,475.81,373.95
2018,8,9,17,30,460.0,102.0,3.8,27.4,244.0,411.61,325.34
2018,8,9,17,45,405.5,87.5,3.65,26.25,195.5,340.88,269.62
2018,8,9,18,0,351.0,73.0,3.5,25.1,147.0,275.2,215.92
2018,8,9,18,15,279.0,56.5,3.5,24.1,105.0,205.04,157.19
2018,8,9,18,30,207.0,40.0,3.5,23.1,63.0,142.94,103.28
2018,8,9,18,45,126.5,24.0,3.5,22.1,36.0,80.23,27.91
2018,8,9,19,0,46.0,8.0,3.5,21.1,9.0,19.35,0.0
2018,8,9,19,15,23.0,4.0,3.55,20.5,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.25,12.25,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.3,12.7,16.0,11.82,0.0
2018,8,10,5,45,215.5,26.5,3.4,13.15,48.0,22.01,9.23
2018,8,10,6,0,329.0,40.0,3.5,13.6,80.0,32.65,22.48
2018,8,10,6,15,411.5,51.0,3.4,14.45,125.5,40.46,30.03
2018,8,10,6,30,494.0,62.0,3.3,15.3,171.0,47.97,36.97
2018,8,10,6,45,551.5,70.0,3.25,16.15,221.5,52.54,41.06
2018,8,10,7,0,609.0,78.0,3.2,17.0,272.0,56.93,44.82
2018,8,10,7,15,645.5,84.5,3.15,18.15,323.0,59.84,47.07
2018,8,10,7,30,682.0,91.0,3.1,19.3,374.0,62.6,49.1
2018,8,10,7,45,707.0,98.0,3.05,20.4,424.5,86.97,52.76
2018,8,10,8,0,732.0,105.0,3.0,21.5,475.0,142.3,81.43
2018,8,10,8,15,752.0,109.5,3.0,22.45,523.0,198.06,122.02
2018,8,10,8,30,772.0,114.0,3.0,23.4,571.0,260.95,173.33
2018,8,10,8,45,786.0,119.0,3.0,24.3,615.5,319.04,222.66
2018,8,10,9,0,800.0,124.0,3.0,25.2,660.0,378.15,272.46
2018,8,10,9,15,806.5,130.5,3.0,26.15,699.0,436.27,320.28
2018,8,10,9,30,813.0,137.0,3.0,27.1,738.0,494.06,366.12
2018,8,10,9,45,814.0,144.5,3.05,28.0,770.5,549.32,408.56
2018,8,10,10,0,815.0,152.0,3.1,28.9,803.0,603.23,448.4
2018,8,10,10,15,823.0,154.0,3.2,29.55,832.0,655.14,486.16
2018,8,10,10,30,831.0,156.0,3.3,30.2,861.0,705.91,522.02
2018,8,10,10,45,837.0,157.5,3.4,30.9,883.0,753.43,554.58
2018,8,10,11,0,843.0,159.0,3.5,31.6,905.0,799.16,585.02
2018,8,10,11,15,847.0,160.0,3.6,32.0,920.0,840.82,611.67
2018,8,10,11,30,851.0,161.0,3.7,32.4,935.0,880.12,636.56
2018,8,10,11,45,853.0,161.0,3.8,32.85,942.0,914.17,657.71
2018,8,10,12,0,855.0,161.0,3.9,33.3,949.0,945.33,676.92
