Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,15,854.5,161.0,4.0,33.5,948.5,971.14,693.32
2018,8,10,12,30,854.0,161.0,4.1,33.7,948.0,993.64,707.67
2018,8,10,12,45,851.0,161.0,4.15,33.9,939.0,1010.29,718.07
2018,8,10,13,0,848.0,161.0,4.2,34.1,930.0,1023.36,726.3
2018,8,10,13,15,845.0,159.0,4.35,34.1,914.5,1030.72,732.22
2018,8,10,13,30,842.0,157.0,4.5,34.1,899.0,1034.38,735.93
2018,8,10,13,45,838.0,154.5,4.6,34.1,876.5,1032.79,736.14
2018,8,10,14,0,834.0,152.0,4.7,34.1,854.0,1027.5,734.14
2018,8,10,14,15,827.0,148.5,4.8,33.8,824.0,1014.47,728.27
2018,8,10,14,30,820.0,145.0,4.9,33.5,794.0,997.9,720.42
2018,8,10,14,45,811.0,141.0,4.95,33.25,758.5,975.39,708.16
2018,8,10,15,0,802.0,137.0,5.0,33.0,723.0,949.66,693.75
2018,8,10,15,15,787.0,134.0,5.0,33.0,681.5,916.3,673.13
2018,8,10,15,30,772.0,131.0,5.0,33.0,640.0,880.34,650.69
2018,8,10,15,45,756.0,126.0,5.05,32.1,595.0,844.08,630.51
2018,8,10,16,0,740.0,121.0,5.1,31.2,550.0,800.66,604.88
2018,8,10,16,15,719.0,115.0,5.1,30.4,501.5,750.24,573.23
2018,8,10,16,30,698.0,109.0,5.1,29.6,453.0,698.8,540.08
2018,8,10,16,45,668.5,102.5,5.1,28.75,402.5,639.77,500.51
2018,8,10,17,0,639.0,96.0,5.1,27.9,352.0,581.13,458.69
2018,8,10,17,15,596.5,88.0,5.0,26.8,300.5,513.07,408.23
2018,8,10,17,30,554.0,80.0,4.9,25.7,249.0,447.46,357.7
2018,8,10,17,45,495.0,71.0,4.85,24.6,200.5,374.58,299.37
2018,8,10,18,0,436.0,62.0,4.8,23.5,152.0,306.72,242.87
2018,8,10,18,15,350.5,49.5,4.8,22.6,109.0,227.57,175.73
2018,8,10,18,30,265.0,37.0,4.8,21.7,66.0,161.23,116.71
2018,8,10,18,45,158.5,22.5,4.75,20.75,37.5,87.87,22.2
2018,8,10,19,0,52.0,8.0,4.7,19.8,9.0,20.88,0.0
2018,8,10,19,15,26.0,4.0,4.7,19.4,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,18.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,5,15,36.0,6.0,4.3,13.85,7.0,0.0,0.0
2018,8,11,5,30,72.0,12.0,4.4,14.3,14.0,10.91,0.0
2018,8,11,5,45,174.5,27.0,4.45,14.7,44.5,21.26,7.86
2018,8,11,6,0,277.0,42.0,4.5,15.1,75.0,32.65,22.24
2018,8,11,6,15,356.5,55.0,4.5,15.9,119.0,42.1,31.23
2018,8,11,6,30,436.0,68.0,4.5,16.7,163.0,51.26,39.61
2018,8,11,6,45,492.5,77.5,4.45,17.5,212.0,58.75,46.28
2018,8,11,7,0,549.0,87.0,4.4,18.3,261.0,64.05,50.82
2018,8,11,7,15,589.5,95.0,4.45,19.35,312.0,67.8,53.78
2018,8,11,7,30,630.0,103.0,4.5,20.4,363.0,71.34,56.45
2018,8,11,7,45,660.0,109.5,4.5,21.45,413.5,93.71,59.11
2018,8,11,8,0,690.0,116.0,4.5,22.5,464.0,146.4,86.23
2018,8,11,8,15,712.5,122.0,4.5,23.2,512.5,201.27,126.18
2018,8,11,8,30,735.0,128.0,4.5,23.9,561.0,258.75,173.22
2018,8,11,8,45,751.5,133.0,4.5,24.65,606.0,316.1,222.04
2018,8,11,9,0,768.0,138.0,4.5,25.4,651.0,374.83,271.77
2018,8,11,9,15,779.0,143.0,4.55,26.05,691.0,436.0,322.5
2018,8,11,9,30,790.0,148.0,4.6,26.7,731.0,493.17,368.82
2018,8,11,9,45,796.5,154.0,4.65,27.3,765.5,548.86,412.66
2018,8,11,10,0,803.0,160.0,4.7,27.9,800.0,603.8,454.53
2018,8,11,10,15,810.0,163.5,4.75,28.3,829.0,655.92,493.51
2018,8,11,10,30,817.0,167.0,4.8,28.7,858.0,706.86,530.62
2018,8,11,10,45,820.0,170.5,4.85,29.05,879.5,753.53,563.92
2018,8,11,11,0,823.0,174.0,4.9,29.4,901.0,798.24,595.13
2018,8,11,11,15,780.5,194.5,5.0,29.55,893.0,819.62,609.67
2018,8,11,11,30,738.0,215.0,5.1,29.7,885.0,840.63,623.61
2018,8,11,11,45,689.0,235.5,5.2,29.8,865.0,847.23,627.61
2018,8,11,12,0,640.0,256.0,5.3,29.9,845.0,848.43,627.83
2018,8,11,12,15,737.5,215.5,5.4,29.8,893.5,922.45,680.48
2018,8,11,12,30,835.0,175.0,5.5,29.7,942.0,990.13,726.57
2018,8,11,12,45,838.0,171.0,5.6,29.65,935.0,1008.43,739.42
2018,8,11,13,0,841.0,167.0,5.7,29.6,928.0,1023.28,750.37
2018,8,11,13,15,835.0,166.5,5.75,29.35,911.0,1029.15,755.77
2018,8,11,13,30,829.0,166.0,5.8,29.1,894.0,1031.31,758.9
2018,8,11,13,45,820.5,165.0,5.85,28.9,870.0,1026.74,757.51
2018,8,11,14,0,812.0,164.0,5.9,28.7,846.0,1018.54,753.84
2018,8,11,14,15,802.0,162.0,5.9,28.4,815.5,1004.24,746.14
2018,8,11,14,30,792.0,160.0,5.9,28.1,785.0,986.52,736.23
2018,8,11,14,45,778.5,157.5,5.9,27.75,748.5,961.55,721.54
2018,8,11,15,0,765.0,155.0,5.9,27.4,712.0,940.36,709.48
2018,8,11,15,15,749.5,151.5,5.9,27.4,671.0,906.69,687.69
2018,8,11,15,30,734.0,148.0,5.9,27.4,630.0,870.58,664.13
2018,8,11,15,45,714.0,143.0,5.8,26.55,584.0,826.56,636.5
2018,8,11,16,0,694.0,138.0,5.7,25.7,538.0,780.91,607.27
2018,8,11,16,15,669.0,131.5,5.6,25.0,489.5,728.11,571.9
2018,8,11,16,30,644.0,125.0,5.5,24.3,441.0,674.69,535.36
2018,8,11,16,45,612.0,117.5,5.4,23.6,391.0,614.68,491.99
2018,8,11,17,0,580.0,110.0,5.3,22.9,341.0,555.36,447.81
2018,8,11,17,15,536.5,100.5,5.25,22.05,290.5,487.49,395.79
2018,8,11,17,30,493.0,91.0,5.2,21.2,240.0,418.35,340.98
2018,8,11,17,45,435.0,79.5,5.1,20.35,192.5,347.46,282.58
2018,8,11,18,0,377.0,68.0,5.0,19.5,145.0,282.05,226.76
2018,8,11,18,15,297.0,53.5,4.95,18.85,103.5,209.42,163.76
2018,8,11,18,30,217.0,39.0,4.9,18.2,62.0,146.05,106.23
2018,8,11,18,45,128.0,23.5,4.8,17.5,35.0,78.83,8.96
2018,8,11,19,0,39.0,8.0,4.7,16.8,8.0,17.45,0.0
2018,8,11,19,15,19.5,4.0,4.65,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,12.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.3,11.0,9.1,0.0
2018,8,12,5,45,124.5,26.5,2.95,13.65,39.0,20.82,6.74
2018,8,12,6,0,203.0,43.0,3.0,14.0,67.0,33.32,22.86
2018,8,12,6,15,273.0,59.0,2.9,14.75,108.0,44.98,33.89
2018,8,12,6,30,343.0,75.0,2.8,15.5,149.0,56.21,44.17
2018,8,12,6,45,396.5,88.5,2.75,16.25,196.5,65.11,52.12
2018,8,12,7,0,450.0,102.0,2.7,17.0,244.0,73.63,59.49
2018,8,12,7,15,493.0,112.5,2.65,17.8,293.5,79.62,64.43
2018,8,12,7,30,536.0,123.0,2.6,18.6,343.0,85.33,68.98
2018,8,12,7,45,570.0,131.5,2.55,19.4,393.0,107.53,72.73
2018,8,12,8,0,604.0,140.0,2.5,20.2,443.0,156.6,98.56
2018,8,12,8,15,631.0,146.5,2.5,21.15,491.0,207.37,135.09
2018,8,12,8,30,658.0,153.0,2.5,22.1,539.0,261.44,178.57
2018,8,12,8,45,680.0,157.5,2.55,23.0,584.0,315.55,223.78
2018,8,12,9,0,702.0,162.0,2.6,23.9,629.0,371.81,270.51
2018,8,12,9,15,720.5,164.5,2.7,24.7,670.0,426.9,315.67
2018,8,12,9,30,739.0,167.0,2.8,25.5,711.0,483.16,360.42
2018,8,12,9,45,754.5,168.5,2.9,26.35,746.5,537.89,402.63
2018,8,12,10,0,770.0,170.0,3.0,27.2,782.0,594.08,444.48
2018,8,12,10,15,783.0,170.0,3.15,27.8,812.0,645.34,482.24
2018,8,12,10,30,796.0,170.0,3.3,28.4,842.0,696.02,518.63
2018,8,12,10,45,807.5,168.5,3.45,29.05,865.5,743.43,551.8
2018,8,12,11,0,819.0,167.0,3.6,29.7,889.0,789.55,583.36
2018,8,12,11,15,825.5,167.0,3.8,30.1,905.0,831.49,611.23
2018,8,12,11,30,832.0,167.0,4.0,30.5,921.0,871.29,637.24
2018,8,12,11,45,837.5,165.0,4.15,30.85,929.0,905.97,659.62
2018,8,12,12,0,843.0,163.0,4.3,31.2,937.0,937.96,680.17
2018,8,12,12,15,845.0,161.5,4.45,31.3,937.0,964.32,697.7
2018,8,12,12,30,847.0,160.0,4.6,31.4,937.0,987.48,713.23
2018,8,12,12,45,847.5,158.0,4.75,31.55,929.5,1005.33,725.38
2018,8,12,13,0,848.0,156.0,4.9,31.7,922.0,1019.67,735.68
2018,8,12,13,15,846.0,153.5,5.0,31.55,906.5,1027.38,742.33
2018,8,12,13,30,844.0,151.0,5.1,31.4,891.0,1031.38,746.74
2018,8,12,13,45,840.0,148.0,5.2,31.3,868.0,1029.11,747.04
2018,8,12,14,0,836.0,145.0,5.3,31.2,845.0,1023.12,745.06
2018,8,12,14,15,830.0,141.5,5.35,30.85,815.5,1010.91,739.47
2018,8,12,14,30,824.0,138.0,5.4,30.5,786.0,995.14,731.61
2018,8,12,14,45,816.0,133.5,5.45,30.15,750.5,972.84,719.41
2018,8,12,15,0,808.0,129.0,5.5,29.8,715.0,947.27,704.98
2018,8,12,15,15,793.5,126.0,5.5,29.8,673.5,914.12,683.99
2018,8,12,15,30,779.0,123.0,5.5,29.8,632.0,878.36,661.13
2018,8,12,15,45,764.5,117.0,5.5,28.65,587.0,836.87,637.09
2018,8,12,16,0,750.0,111.0,5.5,27.5,542.0,793.28,611.02
2018,8,12,16,15,731.5,105.0,5.45,26.65,494.0,748.68,582.67
2018,8,12,16,30,713.0,99.0,5.4,25.8,446.0,698.63,549.67
2018,8,12,16,45,685.5,92.5,5.3,24.95,396.0,640.39,509.52
2018,8,12,17,0,658.0,86.0,5.2,24.1,346.0,582.38,467.53
2018,8,12,17,15,617.5,79.5,5.1,23.1,295.5,516.51,417.58
2018,8,12,17,30,577.0,73.0,5.0,22.1,245.0,452.87,367.43
2018,8,12,17,45,520.0,64.5,4.85,21.05,196.5,380.59,308.27
2018,8,12,18,0,463.0,56.0,4.7,20.0,148.0,313.17,250.87
2018,8,12,18,15,374.0,45.0,4.6,19.25,105.5,234.62,182.77
2018,8,12,18,30,285.0,34.0,4.5,18.5,63.0,165.87,119.34
2018,8,12,18,45,170.5,21.0,4.4,17.75,35.5,88.43,0.0
2018,8,12,19,0,56.0,8.0,4.3,17.0,8.0,21.83,0.0
2018,8,12,19,15,28.0,4.0,4.3,16.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,13,5,15,38.5,5.5,3.6,12.6,6.5,0.0,0.0
2018,8,13,5,30,77.0,11.0,3.7,13.0,13.0,10.01,0.0
2018,8,13,5,45,188.0,25.0,3.85,13.45,43.0,19.73,5.03
2018,8,13,6,0,299.0,39.0,4.0,13.9,73.0,32.05,21.69
2018,8,13,6,15,382.0,50.0,4.05,14.5,116.5,39.86,29.4
2018,8,13,6,30,465.0,61.0,4.1,15.1,160.0,47.37,36.41
2018,8,13,6,45,521.5,69.5,4.1,15.65,209.0,52.34,40.95
2018,8,13,7,0,578.0,78.0,4.1,16.2,258.0,57.11,45.13
2018,8,13,7,15,618.5,84.0,4.1,16.85,308.5,59.62,47.15
2018,8,13,7,30,659.0,90.0,4.1,17.5,359.0,62.03,48.99
2018,8,13,7,45,688.5,95.5,4.1,18.15,409.5,84.22,51.7
2018,8,13,8,0,718.0,101.0,4.1,18.8,460.0,137.9,79.47
2018,8,13,8,15,740.5,105.5,4.1,19.45,508.5,193.33,120.43
2018,8,13,8,30,763.0,110.0,4.1,20.1,557.0,256.01,172.53
2018,8,13,8,45,779.5,114.5,4.1,20.7,602.0,314.04,222.95
2018,8,13,9,0,796.0,119.0,4.1,21.3,647.0,373.38,274.3
2018,8,13,9,15,803.0,125.5,4.15,21.9,686.5,431.63,323.92
2018,8,13,9,30,810.0,132.0,4.2,22.5,726.0,489.61,371.8
2018,8,13,9,45,811.5,139.0,4.25,23.1,758.5,544.67,415.92
2018,8,13,10,0,813.0,146.0,4.3,23.7,791.0,598.43,457.55
2018,8,13,10,15,821.5,148.0,4.35,24.1,820.0,650.64,497.21
2018,8,13,10,30,830.0,150.0,4.4,24.5,849.0,701.75,534.98
2018,8,13,10,45,835.5,152.0,4.5,24.9,871.5,749.36,569.55
2018,8,13,11,0,841.0,154.0,4.6,25.3,894.0,795.14,601.9
2018,8,13,11,15,844.5,155.5,4.7,25.45,909.0,836.81,630.45
2018,8,13,11,30,848.0,157.0,4.8,25.6,924.0,876.08,657.23
2018,8,13,11,45,848.5,158.5,4.9,25.75,931.0,910.14,680.36
2018,8,13,12,0,849.0,160.0,5.0,25.9,938.0,941.25,701.48
2018,8,13,12,15,853.5,157.5,5.1,25.85,939.0,969.06,720.97
2018,8,13,12,30,858.0,155.0,5.2,25.8,940.0,993.72,738.43
2018,8,13,12,45,862.0,150.5,5.3,25.75,933.0,1001.03,744.29
2018,8,13,13,0,866.0,146.0,5.4,25.7,926.0,1016.15,755.67
2018,8,13,13,15,862.0,145.5,5.5,25.4,910.5,1023.69,762.79
2018,8,13,13,30,858.0,145.0,5.6,25.1,895.0,1027.58,767.63
2018,8,13,13,45,853.0,142.5,5.65,24.85,871.5,1036.93,775.85
2018,8,13,14,0,848.0,140.0,5.7,24.6,848.0,1030.35,773.35
2018,8,13,14,15,840.5,137.5,5.75,24.1,818.0,1017.57,767.58
2018,8,13,14,30,833.0,135.0,5.8,23.6,788.0,1001.22,759.44
2018,8,13,14,45,823.0,132.5,5.85,23.15,752.5,978.98,747.08
2018,8,13,15,0,813.0,130.0,5.9,22.7,717.0,953.52,732.44
2018,8,13,15,15,798.5,126.5,5.9,22.7,675.0,919.63,710.18
2018,8,13,15,30,784.0,123.0,5.9,22.7,633.0,883.12,685.96
2018,8,13,15,45,767.0,118.5,5.8,21.55,587.5,840.86,659.93
2018,8,13,16,0,750.0,114.0,5.7,20.4,542.0,801.23,635.39
2018,8,13,16,15,728.0,108.5,5.6,19.7,493.5,750.04,600.61
2018,8,13,16,30,706.0,103.0,5.5,19.0,445.0,697.9,564.47
2018,8,13,16,45,675.0,97.0,5.45,18.35,394.0,637.87,521.46
2018,8,13,17,0,644.0,91.0,5.4,17.7,343.0,578.37,476.46
2018,8,13,17,15,600.5,84.0,5.3,17.15,292.0,510.5,422.7
2018,8,13,17,30,557.0,77.0,5.2,16.6,241.0,445.16,369.15
2018,8,13,17,45,495.5,67.5,5.05,16.0,192.0,370.21,305.84
2018,8,13,18,0,434.0,58.0,4.9,15.4,143.0,300.66,245.04
2018,8,13,18,15,343.5,46.0,4.85,15.05,101.0,221.99,175.4
2018,8,13,18,30,253.0,34.0,4.8,14.7,59.0,153.5,110.58
2018,8,13,18,45,148.5,20.5,4.7,14.3,33.0,80.17,0.0
2018,8,13,19,0,44.0,7.0,4.6,13.9,7.0,17.77,0.0
2018,8,13,19,15,22.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,3.8,12.85,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,3.9,13.2,8.0,7.28,0.0
2018,8,14,5,45,87.0,25.5,4.05,13.55,33.5,20.56,4.13
2018,8,14,6,0,146.0,43.0,4.2,13.9,59.0,34.08,23.3
2018,8,14,6,15,210.0,62.5,4.3,14.4,99.5,48.73,37.12
2018,8,14,6,30,274.0,82.0,4.4,14.9,140.0,62.98,50.2
2018,8,14,6,45,327.0,98.5,4.45,15.4,186.5,72.34,58.67
2018,8,14,7,0,380.0,115.0,4.5,15.9,233.0,82.81,67.85
2018,8,14,7,15,379.0,126.0,4.5,16.4,261.5,88.56,72.67
2018,8,14,7,30,378.0,137.0,4.5,16.9,290.0,93.95,77.02
2018,8,14,7,45,384.0,158.0,4.5,17.4,331.5,118.88,86.47
2018,8,14,8,0,390.0,179.0,4.5,17.9,373.0,163.41,113.93
2018,8,14,8,15,398.5,198.5,4.5,18.3,414.0,208.43,148.03
2018,8,14,8,30,407.0,218.0,4.5,18.7,455.0,254.76,185.99
2018,8,14,8,45,530.0,201.5,4.5,19.15,536.0,307.53,226.57
2018,8,14,9,0,653.0,185.0,4.5,19.6,617.0,374.31,279.9
2018,8,14,9,15,662.5,191.0,4.5,19.95,653.0,426.09,323.97
2018,8,14,9,30,672.0,197.0,4.5,20.3,689.0,478.17,367.18
2018,8,14,9,45,707.0,190.5,4.55,20.65,730.0,533.01,411.47
2018,8,14,10,0,742.0,184.0,4.6,21.0,771.0,590.13,456.49
2018,8,14,10,15,763.5,181.0,4.6,21.3,804.5,643.74,497.73
2018,8,14,10,30,785.0,178.0,4.6,21.6,838.0,696.94,537.69
2018,8,14,10,45,768.0,191.0,4.65,21.9,850.5,738.12,567.63
2018,8,14,11,0,751.0,204.0,4.7,22.2,863.0,775.31,594.08
2018,8,14,11,15,746.5,209.5,4.75,22.4,873.5,812.16,620.32
2018,8,14,11,30,742.0,215.0,4.8,22.6,884.0,846.38,644.32
2018,8,14,11,45,769.5,202.5,4.85,22.8,901.0,883.01,669.53
2018,8,14,12,0,797.0,190.0,4.9,23.0,918.0,923.64,697.11
2018,8,14,12,15,816.0,179.5,5.0,23.05,924.5,956.38,719.9
2018,8,14,12,30,835.0,169.0,5.1,23.1,931.0,986.5,740.97
2018,8,14,12,45,838.5,164.5,5.15,23.2,924.0,1004.61,753.42
2018,8,14,13,0,842.0,160.0,5.2,23.3,917.0,1019.26,763.68
2018,8,14,13,15,841.5,157.0,5.25,23.3,902.0,1027.87,770.29
2018,8,14,13,30,841.0,154.0,5.3,23.3,887.0,1032.79,774.59
2018,8,14,13,45,839.0,150.0,5.4,23.35,864.5,1031.41,774.99
2018,8,14,14,0,837.0,146.0,5.5,23.4,842.0,1026.28,772.99
2018,8,14,14,15,831.0,142.5,5.55,23.1,812.5,1013.96,766.92
2018,8,14,14,30,825.0,139.0,5.6,22.8,783.0,998.07,758.48
2018,8,14,14,45,816.5,135.0,5.65,22.55,747.5,975.7,745.44
2018,8,14,15,0,808.0,131.0,5.7,22.3,712.0,950.07,730.11
2018,8,14,15,15,793.0,128.0,5.7,22.3,670.5,916.3,707.97
2018,8,14,15,30,778.0,125.0,5.7,22.3,629.0,879.94,683.88
2018,8,14,15,45,762.5,119.5,5.7,21.35,583.5,838.01,658.05
2018,8,14,16,0,747.0,114.0,5.7,20.4,538.0,798.69,633.67
2018,8,14,16,15,727.0,108.0,5.6,19.85,490.0,748.59,599.33
2018,8,14,16,30,707.0,102.0,5.5,19.3,442.0,697.39,563.58
2018,8,14,16,45,677.5,95.5,5.45,18.8,391.0,637.79,520.61
2018,8,14,17,0,648.0,89.0,5.4,18.3,340.0,578.59,475.71
2018,8,14,17,15,605.5,82.0,5.3,17.7,289.5,511.17,422.46
2018,8,14,17,30,563.0,75.0,5.2,17.1,239.0,446.19,369.3
2018,8,14,17,45,502.5,65.5,5.05,16.45,190.0,371.5,306.27
2018,8,14,18,0,442.0,56.0,4.9,15.8,141.0,302.14,245.62
2018,8,14,18,15,349.5,44.5,4.7,15.35,99.0,222.77,175.33
2018,8,14,18,30,257.0,33.0,4.5,14.9,57.0,153.95,108.99
2018,8,14,18,45,146.0,19.0,4.25,14.45,31.0,76.78,0.0
2018,8,14,19,0,35.0,5.0,4.0,14.0,5.0,13.58,0.0
2018,8,14,19,15,17.5,2.5,3.95,13.8,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.35,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.0,10.0,8.19,0.0
2018,8,15,5,45,150.5,24.0,3.3,13.65,38.5,18.94,1.84
2018,8,15,6,0,252.0,39.0,3.6,14.3,67.0,30.4,20.04
2018,8,15,6,15,308.5,51.5,3.65,14.85,103.5,39.46,28.94
2018,8,15,6,30,365.0,64.0,3.7,15.4,140.0,48.19,37.06
2018,8,15,6,45,251.0,90.5,3.75,15.95,149.5,68.98,55.58
2018,8,15,7,0,137.0,117.0,3.8,16.5,159.0,89.87,73.88
2018,8,15,7,15,256.0,126.0,3.8,17.1,222.5,92.54,75.92
2018,8,15,7,30,375.0,135.0,3.8,17.7,286.0,92.67,75.65
2018,8,15,7,45,540.0,118.5,3.75,18.3,368.5,96.46,64.76
2018,8,15,8,0,705.0,102.0,3.7,18.9,451.0,137.44,79.62
2018,8,15,8,15,730.5,105.5,3.65,19.45,499.5,191.94,119.72
2018,8,15,8,30,756.0,109.0,3.6,20.0,548.0,253.97,171.16
2018,8,15,8,45,673.0,147.5,3.6,20.6,561.5,306.39,219.93
2018,8,15,9,0,590.0,186.0,3.6,21.2,575.0,353.8,262.99
2018,8,15,9,15,605.0,194.0,3.65,21.7,614.5,405.77,306.23
2018,8,15,9,30,620.0,202.0,3.7,22.2,654.0,458.81,349.2
2018,8,15,9,45,735.5,160.5,3.75,22.65,722.5,522.79,399.74
2018,8,15,10,0,851.0,119.0,3.8,23.1,791.0,597.7,457.81
2018,8,15,10,15,860.0,120.5,3.9,23.5,820.5,650.47,498.01
2018,8,15,10,30,869.0,122.0,4.0,23.9,850.0,702.02,536.35
2018,8,15,10,45,813.5,157.0,4.1,24.25,852.5,739.44,562.48
2018,8,15,11,0,758.0,192.0,4.2,24.6,855.0,770.33,583.25
2018,8,15,11,15,719.5,217.5,4.35,24.8,855.5,798.66,602.63
2018,8,15,11,30,681.0,243.0,4.5,25.0,856.0,821.98,618.2
2018,8,15,11,45,752.0,202.0,4.6,25.15,883.5,873.52,655.35
2018,8,15,12,0,823.0,161.0,4.7,25.3,911.0,920.18,687.1
2018,8,15,12,15,860.0,141.0,4.85,25.3,924.5,950.48,708.45
2018,8,15,12,30,897.0,121.0,5.0,25.3,938.0,988.48,735.18
2018,8,15,12,45,894.5,121.0,5.1,25.3,929.0,1005.21,747.19
2018,8,15,13,0,892.0,121.0,5.2,25.3,920.0,1018.31,757.01
2018,8,15,13,15,889.0,119.5,5.3,25.1,904.0,1025.68,763.75
2018,8,15,13,30,886.0,118.0,5.4,24.9,888.0,1029.29,768.13
2018,8,15,13,45,881.5,116.5,5.45,24.75,865.0,1027.62,768.57
2018,8,15,14,0,877.0,115.0,5.5,24.6,842.0,1022.2,766.64
2018,8,15,14,15,870.5,113.0,5.55,24.2,812.5,1010.54,761.34
2018,8,15,14,30,864.0,111.0,5.6,23.8,783.0,995.29,753.68
2018,8,15,14,45,855.5,108.5,5.65,23.45,748.0,974.04,741.76
2018,8,15,15,0,847.0,106.0,5.7,23.1,713.0,949.5,727.55
2018,8,15,15,15,833.5,103.5,5.7,23.1,671.5,926.59,713.15
2018,8,15,15,30,820.0,101.0,5.7,23.1,630.0,891.12,689.81
2018,8,15,15,45,805.0,97.0,5.6,22.2,584.5,850.03,664.18
2018,8,15,16,0,790.0,93.0,5.5,21.3,539.0,806.78,636.58
2018,8,15,16,15,770.5,88.5,5.4,20.8,490.5,757.34,602.93
2018,8,15,16,30,751.0,84.0,5.3,20.3,442.0,706.63,567.75
2018,8,15,16,45,723.0,79.0,5.2,19.85,391.5,648.09,525.73
2018,8,15,17,0,695.0,74.0,5.1,19.4,341.0,592.71,484.81
2018,8,15,17,15,654.0,68.5,5.0,18.85,290.0,525.99,432.37
2018,8,15,17,30,613.0,63.0,4.9,18.3,239.0,461.57,379.85
2018,8,15,17,45,553.0,55.5,4.75,17.75,190.0,387.11,317.09
2018,8,15,18,0,493.0,48.0,4.6,17.2,141.0,317.93,256.53
2018,8,15,18,15,397.5,39.0,4.4,16.7,99.0,237.54,185.37
2018,8,15,18,30,302.0,30.0,4.2,16.2,57.0,167.7,115.71
2018,8,15,18,45,173.0,17.5,4.05,15.75,31.0,70.1,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.3,5.0,4.55,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.1,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,5,15,39.5,4.5,2.35,12.0,5.0,0.0,0.0
2018,8,16,5,30,79.0,9.0,2.7,12.6,10.0,8.19,0.0
2018,8,16,5,45,213.5,21.5,3.0,13.2,40.5,17.89,0.0
2018,8,16,6,0,348.0,34.0,3.3,13.8,71.0,27.81,17.79
2018,8,16,6,15,436.5,42.5,3.35,14.4,115.0,33.62,23.86
2018,8,16,6,30,525.0,51.0,3.4,15.0,159.0,39.3,29.25
2018,8,16,6,45,583.0,57.0,3.45,15.55,209.0,42.65,32.37
2018,8,16,7,0,641.0,63.0,3.5,16.1,259.0,45.93,35.25
2018,8,16,7,15,680.5,68.5,3.5,16.7,311.0,48.62,37.49
2018,8,16,7,30,720.0,74.0,3.5,17.3,363.0,56.18,43.93
2018,8,16,7,45,749.0,77.5,3.5,17.9,414.0,78.17,45.86
2018,8,16,8,0,778.0,81.0,3.5,18.5,465.0,133.62,73.72
2018,8,16,8,15,799.5,84.5,3.5,19.2,514.0,191.39,116.43
2018,8,16,8,30,821.0,88.0,3.5,19.9,563.0,251.48,166.84
2018,8,16,8,45,837.0,90.5,3.5,20.6,608.5,316.19,222.94
2018,8,16,9,0,853.0,93.0,3.5,21.3,654.0,376.41,275.27
2018,8,16,9,15,862.5,97.0,3.5,21.95,694.5,436.01,326.08
2018,8,16,9,30,872.0,101.0,3.5,22.6,735.0,495.4,375.05
2018,8,16,9,45,877.5,104.5,3.5,23.25,769.0,551.83,420.09
2018,8,16,10,0,883.0,108.0,3.5,23.9,803.0,607.11,462.63
2018,8,16,10,15,890.5,109.0,3.5,24.45,832.0,660.07,502.25
2018,8,16,10,30,898.0,110.0,3.5,25.0,861.0,711.57,539.58
2018,8,16,10,45,903.0,111.0,3.5,25.55,883.0,759.59,573.02
2018,8,16,11,0,908.0,112.0,3.5,26.1,905.0,805.48,602.68
2018,8,16,11,15,911.0,112.5,3.55,26.5,919.5,846.97,629.55
2018,8,16,11,30,914.0,113.0,3.6,26.9,934.0,885.78,654.39
2018,8,16,11,45,915.5,113.5,3.6,27.35,941.0,920.42,675.84
2018,8,16,12,0,917.0,114.0,3.6,27.8,948.0,951.97,695.09
2018,8,16,12,15,916.0,114.5,3.75,28.0,947.0,977.95,712.27
2018,8,16,12,30,915.0,115.0,3.9,28.2,946.0,1000.45,727.26
2018,8,16,12,45,912.0,115.5,4.0,28.45,937.0,1017.43,738.27
2018,8,16,13,0,909.0,116.0,4.1,28.7,928.0,1030.7,747.0
2018,8,16,13,15,905.5,115.0,4.25,28.6,911.5,1038.15,753.46
2018,8,16,13,30,902.0,114.0,4.4,28.5,895.0,1041.78,757.59
2018,8,16,13,45,896.5,112.0,4.55,28.45,871.0,1038.5,757.19
2018,8,16,14,0,891.0,110.0,4.7,28.4,847.0,1031.39,754.65
2018,8,16,14,15,883.5,108.5,4.75,28.0,816.5,1019.06,749.28
2018,8,16,14,30,876.0,107.0,4.8,27.6,786.0,1003.13,741.59
2018,8,16,14,45,866.5,105.0,4.9,27.25,750.0,981.17,730.15
2018,8,16,15,0,857.0,103.0,5.0,26.9,714.0,955.93,716.42
2018,8,16,15,15,844.0,100.0,5.0,26.9,672.0,923.12,695.69
2018,8,16,15,30,831.0,97.0,5.0,26.9,630.0,896.51,679.22
2018,8,16,15,45,814.5,93.5,5.05,25.8,584.0,854.28,654.88
2018,8,16,16,0,798.0,90.0,5.1,24.7,538.0,809.95,628.52
2018,8,16,16,15,777.5,85.5,5.1,23.95,489.0,759.33,595.76
2018,8,16,16,30,757.0,81.0,5.1,23.2,440.0,707.51,561.34
2018,8,16,16,45,727.5,76.5,5.05,22.45,389.0,648.16,520.09
2018,8,16,17,0,698.0,72.0,5.0,21.7,338.0,589.06,477.65
2018,8,16,17,15,656.5,67.0,4.9,20.9,287.0,525.39,428.34
2018,8,16,17,30,615.0,62.0,4.8,20.1,236.0,461.16,376.68
2018,8,16,17,45,553.5,54.5,4.7,19.3,187.0,385.79,313.93
2018,8,16,18,0,492.0,47.0,4.6,18.5,138.0,315.89,253.33
2018,8,16,18,15,394.5,38.0,4.5,17.95,96.0,234.82,181.85
2018,8,16,18,30,297.0,29.0,4.4,17.4,54.0,164.06,109.52
2018,8,16,18,45,169.5,17.5,4.3,16.85,29.5,68.79,0.0
2018,8,16,19,0,42.0,6.0,4.2,16.3,5.0,0.0,0.0
2018,8,16,19,15,21.0,3.0,4.1,16.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,12.75,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.3,10.0,8.19,0.0
2018,8,17,5,45,206.0,21.0,2.7,13.85,39.0,17.51,0.0
2018,8,17,6,0,338.0,33.0,3.0,14.4,68.0,26.97,16.92
2018,8,17,6,15,429.5,42.0,2.95,15.1,112.5,33.27,23.45
2018,8,17,6,30,521.0,51.0,2.9,15.8,157.0,39.39,29.21
2018,8,17,6,45,581.5,57.0,2.9,16.5,207.0,42.73,32.31
2018,8,17,7,0,642.0,63.0,2.9,17.2,257.0,46.02,35.18
2018,8,17,7,15,683.5,67.5,2.85,17.95,309.0,52.57,40.78
2018,8,17,7,30,725.0,72.0,2.8,18.7,361.0,54.71,42.4
2018,8,17,7,45,755.5,75.0,2.7,19.5,412.5,76.42,44.05
2018,8,17,8,0,786.0,78.0,2.6,20.3,464.0,132.09,71.59
2018,8,17,8,15,808.0,81.0,2.55,21.2,513.5,190.07,113.95
2018,8,17,8,30,830.0,84.0,2.5,22.1,563.0,250.43,163.9
2018,8,17,8,45,847.5,86.0,2.45,23.0,609.0,315.78,219.55
2018,8,17,9,0,865.0,88.0,2.4,23.9,655.0,376.73,271.36
2018,8,17,9,15,879.0,89.0,2.45,24.75,696.5,436.35,321.09
2018,8,17,9,30,893.0,90.0,2.5,25.6,738.0,496.17,369.27
2018,8,17,9,45,904.0,91.0,2.5,26.5,774.0,554.39,414.26
2018,8,17,10,0,915.0,92.0,2.5,27.4,810.0,611.94,456.97
2018,8,17,10,15,922.5,92.5,2.55,28.2,839.5,665.94,495.97
2018,8,17,10,30,930.0,93.0,2.6,29.0,869.0,718.4,532.58
2018,8,17,10,45,936.5,93.5,2.65,29.8,892.0,768.35,565.34
2018,8,17,11,0,943.0,94.0,2.7,30.6,915.0,816.2,594.92
2018,8,17,11,15,947.0,94.0,2.75,31.25,930.5,859.22,621.23
2018,8,17,11,30,951.0,94.0,2.8,31.9,946.0,899.51,645.46
2018,8,17,11,45,953.5,94.0,2.85,32.6,953.5,935.55,666.58
2018,8,17,12,0,956.0,94.0,2.9,33.3,961.0,968.4,685.5
2018,8,17,12,15,956.5,94.0,2.95,33.75,961.0,996.04,701.73
2018,8,17,12,30,957.0,94.0,3.0,34.2,961.0,1020.09,715.74
2018,8,17,12,45,955.5,94.0,3.1,34.7,952.5,1038.49,726.54
2018,8,17,13,0,954.0,94.0,3.2,35.2,944.0,1053.05,735.06
2018,8,17,13,15,951.5,93.5,3.3,35.2,928.5,1062.15,741.86
2018,8,17,13,30,949.0,93.0,3.4,35.2,913.0,1067.28,746.37
2018,8,17,13,45,945.0,92.0,3.5,35.25,889.5,1066.35,747.13
2018,8,17,14,0,941.0,91.0,3.6,35.3,866.0,1061.44,745.57
2018,8,17,14,15,935.0,89.5,3.7,35.0,836.0,1050.02,741.14
2018,8,17,14,30,929.0,88.0,3.8,34.7,806.0,1034.77,734.39
2018,8,17,14,45,921.0,86.0,3.9,34.45,769.5,1013.23,723.53
2018,8,17,15,0,913.0,84.0,4.0,34.2,733.0,988.16,710.38
2018,8,17,15,15,901.5,82.0,4.0,34.2,690.5,956.42,691.53
2018,8,17,15,30,890.0,80.0,4.0,34.2,648.0,921.67,670.65
2018,8,17,15,45,875.5,78.0,4.15,33.25,602.0,881.47,649.23
2018,8,17,16,0,861.0,76.0,4.3,32.3,556.0,838.95,625.65
2018,8,17,16,15,841.5,73.0,4.3,31.45,506.0,789.03,595.42
2018,8,17,16,30,822.0,70.0,4.3,30.6,456.0,744.52,568.27
2018,8,17,16,45,794.0,66.5,4.35,29.8,404.0,684.76,529.31
2018,8,17,17,0,766.0,63.0,4.4,29.0,352.0,624.98,489.03
2018,8,17,17,15,725.5,58.5,4.35,27.7,299.0,556.28,439.58
2018,8,17,17,30,685.0,54.0,4.3,26.4,246.0,489.57,388.69
2018,8,17,17,45,623.5,48.5,4.2,25.15,195.0,412.72,327.11
2018,8,17,18,0,562.0,43.0,4.1,23.9,144.0,344.69,269.59
2018,8,17,18,15,461.0,35.0,4.05,22.8,100.0,259.6,196.36
2018,8,17,18,30,360.0,27.0,4.0,21.7,56.0,183.82,116.15
2018,8,17,18,45,207.5,16.5,3.9,20.6,30.5,79.45,0.0
2018,8,17,19,0,55.0,6.0,3.8,19.5,5.0,0.0,0.0
2018,8,17,19,15,27.5,3.0,3.8,19.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,12.45,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.0,9.0,7.28,0.0
2018,8,18,5,45,218.0,21.0,2.95,13.55,39.5,17.64,0.0
2018,8,18,6,0,358.0,34.0,3.2,14.1,70.0,28.08,17.71
2018,8,18,6,15,452.5,42.5,3.1,14.9,115.5,33.89,23.97
2018,8,18,6,30,547.0,51.0,3.0,15.7,161.0,39.58,29.38
2018,8,18,6,45,607.5,57.5,2.9,16.5,213.0,43.35,32.84
2018,8,18,7,0,668.0,64.0,2.8,17.3,265.0,47.02,36.05
2018,8,18,7,15,709.5,68.5,2.75,18.3,318.0,53.66,41.68
2018,8,18,7,30,751.0,73.0,2.7,19.3,371.0,55.78,43.24
2018,8,18,7,45,781.0,77.0,2.7,20.3,424.0,78.81,45.47
2018,8,18,8,0,811.0,81.0,2.7,21.3,477.0,136.92,74.25
2018,8,18,8,15,832.5,84.0,2.65,22.3,527.5,196.51,117.57
2018,8,18,8,30,854.0,87.0,2.6,23.3,578.0,258.41,168.52
2018,8,18,8,45,870.5,89.5,2.55,24.3,624.5,325.37,225.19
2018,8,18,9,0,887.0,92.0,2.5,25.3,671.0,387.92,277.93
2018,8,18,9,15,886.5,99.5,2.5,26.3,709.5,448.54,328.0
2018,8,18,9,30,886.0,107.0,2.5,27.3,748.0,507.78,375.02
2018,8,18,9,45,879.5,117.5,2.5,28.25,780.0,564.86,418.48
2018,8,18,10,0,873.0,128.0,2.5,29.2,812.0,619.82,458.51
2018,8,18,10,15,882.0,129.0,2.5,29.95,841.5,673.27,496.46
2018,8,18,10,30,891.0,130.0,2.5,30.7,871.0,725.71,532.37
2018,8,18,10,45,898.0,131.0,2.55,31.45,894.5,775.17,565.4
2018,8,18,11,0,905.0,132.0,2.6,32.2,918.0,822.68,594.75
2018,8,18,11,15,909.5,132.0,2.65,32.85,933.0,865.1,620.38
2018,8,18,11,30,914.0,132.0,2.7,33.5,948.0,904.93,644.06
2018,8,18,11,45,917.5,132.0,2.8,34.1,956.5,941.13,665.7
2018,8,18,12,0,921.0,132.0,2.9,34.7,965.0,974.32,685.33
2018,8,18,12,15,917.5,133.5,3.05,34.95,963.0,999.25,701.11
2018,8,18,12,30,914.0,135.0,3.2,35.2,961.0,1020.58,714.76
2018,8,18,12,45,908.0,137.0,3.35,35.45,951.0,1036.3,725.0
2018,8,18,13,0,902.0,139.0,3.5,35.7,941.0,1048.24,733.02
2018,8,18,13,15,899.5,137.5,3.65,35.65,924.5,1056.37,739.71
2018,8,18,13,30,897.0,136.0,3.8,35.6,908.0,1060.69,744.17
2018,8,18,13,45,893.0,133.5,3.95,35.5,884.5,1058.61,744.93
2018,8,18,14,0,889.0,131.0,4.1,35.4,861.0,1052.69,743.41
2018,8,18,14,15,881.5,128.5,4.2,35.1,830.0,1039.46,737.66
2018,8,18,14,30,874.0,126.0,4.3,34.8,799.0,1033.76,736.83
2018,8,18,14,45,864.5,123.0,4.45,34.5,762.0,1010.49,725.02
2018,8,18,15,0,855.0,120.0,4.6,34.2,725.0,983.83,711.01
2018,8,18,15,15,840.5,117.0,4.6,34.2,682.0,949.22,690.08
2018,8,18,15,30,826.0,114.0,4.6,34.2,639.0,911.84,667.22
2018,8,18,15,45,807.5,110.5,4.7,33.05,591.5,867.8,643.09
2018,8,18,16,0,789.0,107.0,4.8,31.9,544.0,821.74,617.25
2018,8,18,16,15,763.5,103.0,4.8,30.95,493.5,772.04,587.0
2018,8,18,16,30,738.0,99.0,4.8,30.0,443.0,717.28,552.27
2018,8,18,16,45,703.0,93.5,4.8,29.05,390.0,653.26,509.67
2018,8,18,17,0,668.0,88.0,4.8,28.1,337.0,590.06,465.08
2018,8,18,17,15,619.0,80.5,4.7,26.8,283.5,516.73,410.76
2018,8,18,17,30,570.0,73.0,4.6,25.5,230.0,446.48,356.43
2018,8,18,17,45,500.5,63.5,4.5,24.15,180.0,366.53,292.04
2018,8,18,18,0,431.0,54.0,4.4,22.8,130.0,292.84,230.17
2018,8,18,18,15,331.0,41.0,4.3,21.8,88.0,209.73,158.7
2018,8,18,18,30,231.0,28.0,4.2,20.8,46.0,135.17,80.62
2018,8,18,18,45,123.0,15.0,4.15,19.75,24.0,51.69,0.0
2018,8,18,19,0,15.0,2.0,4.1,18.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.15,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.2,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,12.7,7.0,6.37,0.0
2018,8,19,5,45,147.5,21.0,3.05,13.2,33.5,16.64,0.0
2018,8,19,6,0,250.0,35.0,3.3,13.7,60.0,27.39,17.0
2018,8,19,6,15,340.0,48.5,3.3,14.4,103.5,37.41,27.05
2018,8,19,6,30,430.0,62.0,3.3,15.1,147.0,49.0,37.73
2018,8,19,6,45,495.5,70.5,3.35,15.85,196.5,53.88,42.24
2018,8,19,7,0,561.0,79.0,3.4,16.6,246.0,58.62,46.38
2018,8,19,7,15,606.5,86.5,3.4,17.35,298.5,62.26,49.39
2018,8,19,7,30,652.0,94.0,3.4,18.1,351.0,65.73,52.15
2018,8,19,7,45,687.0,99.5,3.4,18.85,403.5,87.16,54.43
2018,8,19,8,0,722.0,105.0,3.4,19.6,456.0,141.73,82.3
2018,8,19,8,15,748.0,109.5,3.45,20.5,506.5,198.47,123.76
2018,8,19,8,30,774.0,114.0,3.5,21.4,557.0,263.03,176.79
2018,8,19,8,45,794.0,117.0,3.5,22.25,603.5,321.92,227.26
2018,8,19,9,0,814.0,120.0,3.5,23.1,650.0,382.52,278.85
2018,8,19,9,15,830.0,123.0,3.55,23.85,693.0,442.91,329.34
2018,8,19,9,30,846.0,126.0,3.6,24.6,736.0,503.96,378.74
2018,8,19,9,45,858.5,127.5,3.7,25.35,772.5,562.24,424.59
2018,8,19,10,0,871.0,129.0,3.8,26.1,809.0,620.19,468.63
2018,8,19,10,15,881.5,130.0,3.85,26.7,840.0,674.43,508.79
2018,8,19,10,30,892.0,131.0,3.9,27.3,871.0,727.91,547.2
2018,8,19,10,45,901.0,130.5,3.95,27.9,895.0,777.58,581.91
2018,8,19,11,0,910.0,130.0,4.0,28.5,919.0,825.42,612.9
2018,8,19,11,15,915.5,130.0,4.0,28.95,935.0,868.84,640.46
2018,8,19,11,30,921.0,130.0,4.0,29.4,951.0,909.73,666.03
2018,8,19,11,45,926.0,129.0,4.05,29.85,959.5,946.51,688.9
2018,8,19,12,0,931.0,128.0,4.1,30.3,968.0,980.32,709.69
2018,8,19,12,15,930.5,128.0,4.1,30.55,967.0,1006.8,725.93
2018,8,19,12,30,930.0,128.0,4.1,30.8,966.0,1029.74,739.92
2018,8,19,12,45,927.5,128.0,4.15,31.05,957.0,1047.08,750.68
2018,8,19,13,0,925.0,128.0,4.2,31.3,948.0,1060.63,759.14
2018,8,19,13,15,923.5,126.5,4.2,31.35,932.0,1069.8,765.23
2018,8,19,13,30,922.0,125.0,4.2,31.4,916.0,1075.08,769.01
2018,8,19,13,45,919.0,121.5,4.25,31.45,892.0,1072.79,768.46
2018,8,19,14,0,916.0,118.0,4.3,31.5,868.0,1066.52,765.55
2018,8,19,14,15,909.5,116.0,4.35,31.3,837.0,1054.43,759.83
2018,8,19,14,30,903.0,114.0,4.4,31.1,806.0,1038.58,751.8
2018,8,19,14,45,894.5,110.5,4.4,30.9,768.5,1015.44,738.8
2018,8,19,15,0,886.0,107.0,4.4,30.7,731.0,988.81,723.57
2018,8,19,15,15,872.0,104.5,4.4,30.7,687.5,964.42,709.24
2018,8,19,15,30,858.0,102.0,4.4,30.7,644.0,927.21,686.28
2018,8,19,15,45,842.5,99.0,4.5,29.7,597.5,885.44,663.21
2018,8,19,16,0,827.0,96.0,4.6,28.7,551.0,841.39,638.01
2018,8,19,16,15,807.0,91.0,4.6,27.8,500.5,789.29,605.86
2018,8,19,16,30,787.0,86.0,4.6,26.9,450.0,735.84,571.86
2018,8,19,16,45,757.0,81.0,4.6,26.0,397.0,673.97,530.58
2018,8,19,17,0,727.0,76.0,4.6,25.1,344.0,615.95,490.36
2018,8,19,17,15,681.5,70.0,4.55,23.85,290.5,543.99,436.72
2018,8,19,17,30,636.0,64.0,4.5,22.6,237.0,474.69,382.63
2018,8,19,17,45,568.0,56.0,4.4,21.35,185.5,394.03,316.79
2018,8,19,18,0,500.0,48.0,4.3,20.1,134.0,319.47,253.12
2018,8,19,18,15,382.0,38.0,4.25,19.1,90.5,228.17,173.73
2018,8,19,18,30,264.0,28.0,4.2,18.1,47.0,145.36,81.3
2018,8,19,18,45,141.5,15.5,4.15,17.1,24.5,57.68,0.0
2018,8,19,19,0,19.0,3.0,4.1,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.05,15.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,12.4,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,12.7,5.0,4.55,0.0
2018,8,20,5,45,134.0,19.5,3.15,13.05,31.0,15.44,0.0
2018,8,20,6,0,236.0,34.0,3.3,13.4,57.0,26.6,16.19
2018,8,20,6,15,321.0,47.5,3.3,13.9,99.0,36.63,26.39
2018,8,20,6,30,406.0,61.0,3.3,14.4,141.0,48.16,37.08
2018,8,20,6,45,465.5,72.5,3.3,14.85,190.0,55.64,43.96
2018,8,20,7,0,525.0,84.0,3.3,15.3,239.0,62.76,50.3
2018,8,20,7,15,569.5,92.5,3.3,15.95,290.5,66.99,53.86
2018,8,20,7,30,614.0,101.0,3.3,16.6,342.0,71.01,57.1
2018,8,20,7,45,646.5,108.0,3.25,17.25,393.0,92.35,59.89
