Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,8,0,679.0,115.0,3.2,17.9,444.0,145.39,87.58
2018,8,20,8,15,704.5,121.0,3.2,18.6,493.5,200.66,128.3
2018,8,20,8,30,730.0,127.0,3.2,19.3,543.0,258.92,176.54
2018,8,20,8,45,750.0,130.5,3.2,20.05,588.5,316.37,226.0
2018,8,20,9,0,770.0,134.0,3.2,20.8,634.0,375.57,276.65
2018,8,20,9,15,777.0,141.5,3.25,21.4,673.5,437.66,328.73
2018,8,20,9,30,784.0,149.0,3.3,22.0,713.0,495.55,376.03
2018,8,20,9,45,785.5,158.0,3.35,22.65,746.5,551.41,420.14
2018,8,20,10,0,787.0,167.0,3.4,23.3,780.0,606.0,461.76
2018,8,20,10,15,800.0,167.5,3.45,23.8,810.5,658.9,501.27
2018,8,20,10,30,813.0,168.0,3.5,24.3,841.0,711.16,539.22
2018,8,20,10,45,825.0,166.5,3.6,24.85,864.5,759.96,573.92
2018,8,20,11,0,837.0,165.0,3.7,25.4,888.0,807.42,606.88
2018,8,20,11,15,843.5,164.5,3.8,25.75,903.5,849.76,634.84
2018,8,20,11,30,850.0,164.0,3.9,26.1,919.0,889.83,661.06
2018,8,20,11,45,855.5,162.0,4.0,26.45,927.0,925.08,683.89
2018,8,20,12,0,861.0,160.0,4.1,26.8,935.0,957.53,704.78
2018,8,20,12,15,867.5,156.0,4.2,26.9,936.0,985.92,723.65
2018,8,20,12,30,874.0,152.0,4.3,27.0,937.0,999.96,733.12
2018,8,20,12,45,880.5,146.5,4.45,27.15,930.5,1019.99,746.87
2018,8,20,13,0,887.0,141.0,4.6,27.3,924.0,1036.53,758.34
2018,8,20,13,15,883.0,140.0,4.7,27.15,907.5,1043.42,764.63
2018,8,20,13,30,879.0,139.0,4.8,27.0,891.0,1046.55,768.65
2018,8,20,13,45,873.0,137.5,4.9,26.9,867.0,1043.36,768.49
2018,8,20,14,0,867.0,136.0,5.0,26.8,843.0,1048.33,773.94
2018,8,20,14,15,859.5,133.5,5.1,26.45,812.0,1034.96,768.01
2018,8,20,14,30,852.0,131.0,5.2,26.1,781.0,1017.94,759.77
2018,8,20,14,45,841.5,127.5,5.25,25.75,743.5,993.3,745.99
2018,8,20,15,0,831.0,124.0,5.3,25.4,706.0,965.37,729.92
2018,8,20,15,15,816.0,121.0,5.3,25.4,663.5,930.66,707.71
2018,8,20,15,30,801.0,118.0,5.3,25.4,621.0,893.27,683.53
2018,8,20,15,45,784.0,113.0,5.35,24.25,574.5,849.43,657.85
2018,8,20,16,0,767.0,108.0,5.4,23.1,528.0,803.55,630.06
2018,8,20,16,15,746.0,102.0,5.4,22.25,478.5,756.01,599.33
2018,8,20,16,30,725.0,96.0,5.4,21.4,429.0,702.9,563.63
2018,8,20,16,45,694.0,90.0,5.35,20.55,377.5,641.71,520.54
2018,8,20,17,0,663.0,84.0,5.3,19.7,326.0,581.05,475.43
2018,8,20,17,15,599.5,76.5,5.2,18.8,269.5,498.67,410.67
2018,8,20,17,30,536.0,69.0,5.1,17.9,213.0,420.93,347.26
2018,8,20,17,45,470.0,58.0,4.95,16.95,164.0,343.16,281.54
2018,8,20,18,0,404.0,47.0,4.8,16.0,115.0,271.65,218.83
2018,8,20,18,15,318.5,37.0,4.7,15.35,79.0,199.77,153.55
2018,8,20,18,30,233.0,27.0,4.6,14.7,43.0,131.39,66.03
2018,8,20,18,45,124.0,15.0,4.45,14.05,22.5,51.68,0.0
2018,8,20,19,0,15.0,3.0,4.3,13.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,21,5,15,9.0,2.0,2.05,10.75,2.0,0.0,0.0
2018,8,21,5,30,18.0,4.0,2.4,11.3,4.0,3.64,0.0
2018,8,21,5,45,59.5,13.5,2.7,11.9,18.5,11.23,0.0
2018,8,21,6,0,101.0,23.0,3.0,12.5,33.0,17.76,8.84
2018,8,21,6,15,113.0,37.0,3.05,12.95,54.0,29.83,20.52
2018,8,21,6,30,125.0,51.0,3.1,13.4,75.0,40.38,30.32
2018,8,21,6,45,62.5,64.0,3.15,13.9,76.0,52.46,41.3
2018,8,21,7,0,0.0,77.0,3.2,14.4,77.0,66.45,53.76
2018,8,21,7,15,0.0,91.0,3.1,14.95,91.0,78.19,63.97
2018,8,21,7,30,0.0,105.0,3.0,15.5,105.0,89.84,73.9
2018,8,21,7,45,5.0,129.5,2.95,16.1,132.0,109.76,86.63
2018,8,21,8,0,10.0,154.0,2.9,16.7,159.0,130.98,103.28
2018,8,21,8,15,22.5,185.0,2.85,17.3,197.5,159.31,125.15
2018,8,21,8,30,35.0,216.0,2.8,17.9,236.0,184.62,144.4
2018,8,21,8,45,40.0,237.5,2.75,18.5,262.0,207.83,162.21
2018,8,21,9,0,45.0,259.0,2.7,19.1,288.0,232.01,180.64
2018,8,21,9,15,64.0,289.0,2.7,19.55,333.0,269.49,209.23
2018,8,21,9,30,83.0,319.0,2.7,20.0,378.0,309.82,239.78
2018,8,21,9,45,123.5,343.5,2.75,20.5,436.5,359.44,277.19
2018,8,21,10,0,164.0,368.0,2.8,21.0,495.0,415.0,318.73
2018,8,21,10,15,207.0,376.5,2.9,21.45,543.0,463.16,354.63
2018,8,21,10,30,250.0,385.0,3.0,21.9,591.0,518.21,395.24
2018,8,21,10,45,380.0,352.0,3.1,22.35,675.0,600.99,457.3
2018,8,21,11,0,510.0,319.0,3.2,22.8,759.0,699.05,528.97
2018,8,21,11,15,598.5,287.5,3.3,23.15,812.0,769.22,579.46
2018,8,21,11,30,687.0,256.0,3.4,23.5,865.0,843.97,632.49
2018,8,21,11,45,711.0,246.5,3.5,23.8,881.0,885.06,660.66
2018,8,21,12,0,735.0,237.0,3.6,24.1,897.0,924.67,687.67
2018,8,21,12,15,725.0,243.0,3.7,24.25,893.0,945.75,701.71
2018,8,21,12,30,715.0,249.0,3.8,24.4,889.0,963.44,713.68
2018,8,21,12,45,699.5,255.5,3.9,24.5,876.5,972.81,720.29
2018,8,21,13,0,684.0,262.0,4.0,24.6,864.0,978.58,724.44
2018,8,21,13,15,683.5,257.0,4.1,24.5,849.0,984.53,729.93
2018,8,21,13,30,683.0,252.0,4.2,24.4,834.0,987.14,733.29
2018,8,21,13,45,681.0,244.5,4.3,24.35,811.5,982.36,731.53
2018,8,21,14,0,679.0,237.0,4.4,24.3,789.0,974.2,727.65
2018,8,21,14,15,670.0,232.0,4.5,24.0,759.0,958.23,719.26
2018,8,21,14,30,661.0,227.0,4.6,23.7,729.0,939.15,709.17
2018,8,21,14,45,649.5,219.5,4.65,23.4,693.0,912.06,693.13
2018,8,21,15,0,638.0,212.0,4.7,23.1,657.0,882.24,675.11
2018,8,21,15,15,620.0,205.0,4.7,23.1,615.5,844.25,649.82
2018,8,21,15,30,602.0,198.0,4.7,23.1,574.0,799.03,619.27
2018,8,21,15,45,579.5,188.5,4.75,22.05,528.0,751.3,589.04
2018,8,21,16,0,557.0,179.0,4.8,21.0,482.0,702.66,557.25
2018,8,21,16,15,528.5,168.0,4.8,20.3,433.5,646.82,518.12
2018,8,21,16,30,500.0,157.0,4.8,19.6,385.0,591.23,478.12
2018,8,21,16,45,462.5,144.0,4.75,18.85,335.0,527.39,430.36
2018,8,21,17,0,425.0,131.0,4.7,18.1,285.0,465.41,382.61
2018,8,21,17,15,366.5,115.5,4.55,17.4,233.0,389.43,321.6
2018,8,21,17,30,308.0,100.0,4.4,16.7,181.0,307.62,254.22
2018,8,21,17,45,252.0,80.5,4.3,16.0,137.0,239.55,196.29
2018,8,21,18,0,196.0,61.0,4.2,15.3,93.0,176.98,141.7
2018,8,21,18,15,139.0,41.5,4.0,14.95,60.0,119.69,90.24
2018,8,21,18,30,82.0,22.0,3.8,14.6,27.0,62.61,23.52
2018,8,21,18,45,43.0,11.5,3.6,14.2,14.0,23.59,0.0
2018,8,21,19,0,4.0,1.0,3.4,13.8,1.0,0.0,0.0
2018,8,21,19,15,2.0,0.5,3.25,13.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,10.8,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,11.5,3.0,2.73,0.0
2018,8,22,5,45,70.5,17.5,1.3,12.15,23.5,15.92,0.0
2018,8,22,6,0,126.0,32.0,1.4,12.8,44.0,25.77,15.11
2018,8,22,6,15,183.0,51.5,1.6,13.45,80.5,40.63,29.86
2018,8,22,6,30,240.0,71.0,1.8,14.1,117.0,55.08,43.19
2018,8,22,6,45,172.5,89.0,1.95,14.75,127.0,67.55,54.49
2018,8,22,7,0,105.0,107.0,2.1,15.4,137.0,82.87,68.0
2018,8,22,7,15,114.5,127.0,2.1,15.95,166.0,96.88,80.06
2018,8,22,7,30,124.0,147.0,2.1,16.5,195.0,110.47,91.5
2018,8,22,7,45,158.0,171.5,2.1,17.05,241.5,132.59,102.19
2018,8,22,8,0,192.0,196.0,2.1,17.6,288.0,167.37,125.05
2018,8,22,8,15,299.5,202.5,2.1,18.15,363.5,201.41,146.32
2018,8,22,8,30,407.0,209.0,2.1,18.7,439.0,250.35,181.74
2018,8,22,8,45,543.0,191.5,2.1,19.3,525.5,306.23,223.82
2018,8,22,9,0,679.0,174.0,2.1,19.9,612.0,377.88,279.74
2018,8,22,9,15,707.0,173.5,2.15,20.5,655.0,433.68,325.69
2018,8,22,9,30,735.0,173.0,2.2,21.1,698.0,491.71,372.22
2018,8,22,9,45,762.5,168.0,2.25,21.7,736.5,547.48,415.83
2018,8,22,10,0,790.0,163.0,2.3,22.3,775.0,605.56,459.8
2018,8,22,10,15,802.5,164.0,2.4,22.9,805.5,658.77,499.11
2018,8,22,10,30,815.0,165.0,2.5,23.5,836.0,711.28,536.85
2018,8,22,10,45,825.5,164.5,2.65,24.05,859.5,760.0,571.42
2018,8,22,11,0,836.0,164.0,2.8,24.6,883.0,807.25,604.18
2018,8,22,11,15,842.5,164.0,2.9,25.05,898.5,850.02,631.97
2018,8,22,11,30,849.0,164.0,3.0,25.5,914.0,890.52,658.03
2018,8,22,11,45,854.5,161.5,3.1,25.9,921.5,925.23,680.2
2018,8,22,12,0,860.0,159.0,3.2,26.3,929.0,957.11,700.44
2018,8,22,12,15,856.5,161.0,3.25,26.55,927.0,982.04,716.17
2018,8,22,12,30,853.0,163.0,3.3,26.8,925.0,1003.48,729.69
2018,8,22,12,45,846.5,165.0,3.4,27.1,914.5,1018.4,739.31
2018,8,22,13,0,840.0,167.0,3.5,27.4,904.0,1029.59,746.66
2018,8,22,13,15,838.0,164.5,3.65,27.4,888.0,1036.91,752.91
2018,8,22,13,30,836.0,162.0,3.8,27.4,872.0,1040.48,756.88
2018,8,22,13,45,832.0,158.5,3.9,27.45,848.5,1037.22,756.05
2018,8,22,14,0,828.0,155.0,4.0,27.5,825.0,1030.2,752.94
2018,8,22,14,15,821.0,151.5,4.1,27.25,794.5,1016.47,746.43
2018,8,22,14,30,814.0,148.0,4.2,27.0,764.0,999.17,737.65
2018,8,22,14,45,804.5,143.5,4.3,26.75,727.5,974.87,724.21
2018,8,22,15,0,795.0,139.0,4.4,26.5,691.0,947.35,708.55
2018,8,22,15,15,779.0,135.0,4.4,26.5,648.0,911.19,685.7
2018,8,22,15,30,763.0,131.0,4.4,26.5,605.0,878.5,665.16
2018,8,22,15,45,745.0,125.5,4.5,25.45,558.5,834.08,639.25
2018,8,22,16,0,727.0,120.0,4.6,24.4,512.0,787.85,611.74
2018,8,22,16,15,704.0,113.0,4.6,23.55,462.5,734.26,577.0
2018,8,22,16,30,681.0,106.0,4.6,22.7,413.0,679.88,540.73
2018,8,22,16,45,647.5,99.0,4.6,21.85,362.0,617.33,496.82
2018,8,22,17,0,614.0,92.0,4.6,21.0,311.0,555.61,450.95
2018,8,22,17,15,565.5,83.0,4.55,20.0,259.5,483.29,394.89
2018,8,22,17,30,517.0,74.0,4.5,19.0,208.0,414.15,339.02
2018,8,22,17,45,447.5,63.0,4.4,17.95,160.0,335.34,272.93
2018,8,22,18,0,378.0,52.0,4.3,16.9,112.0,262.99,209.94
2018,8,22,18,15,272.5,37.5,4.2,16.25,72.5,179.61,135.35
2018,8,22,18,30,167.0,23.0,4.1,15.6,33.0,100.98,28.49
2018,8,22,18,45,83.5,11.5,3.95,14.95,16.5,35.85,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,15,11.0,2.0,1.65,10.6,2.0,0.0,0.0
2018,8,23,5,30,22.0,4.0,1.9,11.3,4.0,3.64,0.0
2018,8,23,5,45,93.0,16.5,2.15,12.05,24.0,15.01,0.0
2018,8,23,6,0,164.0,29.0,2.4,12.8,44.0,22.63,12.3
2018,8,23,6,15,231.0,43.5,2.55,13.35,79.0,33.42,23.53
2018,8,23,6,30,298.0,58.0,2.7,13.9,114.0,43.84,33.27
2018,8,23,6,45,204.5,75.5,2.9,14.45,119.5,58.34,46.39
2018,8,23,7,0,111.0,93.0,3.1,15.0,125.0,73.64,59.98
2018,8,23,7,15,103.5,122.0,3.05,15.45,156.5,93.59,77.4
2018,8,23,7,30,96.0,151.0,3.0,15.9,188.0,112.65,93.69
2018,8,23,7,45,151.0,172.5,3.0,16.4,240.0,132.94,102.99
2018,8,23,8,0,206.0,194.0,3.0,16.9,292.0,167.46,125.11
2018,8,23,8,15,337.5,192.5,3.05,17.4,373.5,200.63,144.81
2018,8,23,8,30,469.0,191.0,3.1,17.9,455.0,251.0,181.08
2018,8,23,8,45,587.5,174.5,3.1,18.45,533.0,307.03,224.84
2018,8,23,9,0,706.0,158.0,3.1,19.0,611.0,374.58,279.15
2018,8,23,9,15,734.0,160.5,3.15,19.5,658.5,434.37,329.16
2018,8,23,9,30,762.0,163.0,3.2,20.0,706.0,496.39,379.67
2018,8,23,9,45,746.5,181.0,3.3,20.45,734.5,551.01,423.31
2018,8,23,10,0,731.0,199.0,3.4,20.9,763.0,602.8,463.32
2018,8,23,10,15,742.5,200.5,3.5,21.35,792.0,654.16,502.12
2018,8,23,10,30,754.0,202.0,3.6,21.8,821.0,704.87,539.47
2018,8,23,10,45,763.5,203.0,3.7,22.25,844.0,752.78,573.96
2018,8,23,11,0,773.0,204.0,3.8,22.7,867.0,799.33,606.78
2018,8,23,11,15,777.0,206.0,3.9,22.95,881.5,840.78,635.87
2018,8,23,11,30,781.0,208.0,4.0,23.2,896.0,880.0,662.67
2018,8,23,11,45,782.5,208.5,4.1,23.45,902.5,913.13,684.7
2018,8,23,12,0,784.0,209.0,4.2,23.7,909.0,943.45,704.79
2018,8,23,12,15,776.5,212.5,4.25,23.8,905.0,965.38,719.38
2018,8,23,12,30,769.0,216.0,4.3,23.9,901.0,983.84,731.75
2018,8,23,12,45,756.5,221.5,4.4,23.95,889.5,995.96,740.4
2018,8,23,13,0,744.0,227.0,4.5,24.0,878.0,1004.4,746.69
2018,8,23,13,15,740.5,223.5,4.6,23.9,861.0,1008.99,751.4
2018,8,23,13,30,737.0,220.0,4.7,23.8,844.0,1010.04,753.89
2018,8,23,13,45,731.0,216.5,4.75,23.7,820.5,1005.05,752.03
2018,8,23,14,0,725.0,213.0,4.8,23.6,797.0,996.58,747.99
2018,8,23,14,15,715.5,208.0,4.85,23.3,766.0,979.6,738.84
2018,8,23,14,30,706.0,203.0,4.9,23.0,735.0,959.39,727.55
2018,8,23,14,45,694.0,197.0,4.95,22.75,698.5,932.56,711.53
2018,8,23,15,0,682.0,191.0,5.0,22.5,662.0,902.9,693.45
2018,8,23,15,15,663.5,185.0,5.0,22.5,619.5,864.47,668.04
2018,8,23,15,30,645.0,179.0,5.0,22.5,577.0,823.94,640.95
2018,8,23,15,45,624.0,170.5,5.05,21.55,531.0,776.74,611.28
2018,8,23,16,0,603.0,162.0,5.1,20.6,485.0,728.19,579.61
2018,8,23,16,15,576.0,151.5,5.05,19.9,436.0,666.37,535.97
2018,8,23,16,30,549.0,141.0,5.0,19.2,387.0,610.52,495.61
2018,8,23,16,45,512.5,130.5,5.0,18.55,337.5,548.13,448.82
2018,8,23,17,0,476.0,120.0,5.0,17.9,288.0,487.41,401.84
2018,8,23,17,15,427.0,106.0,4.9,17.15,238.0,416.74,345.12
2018,8,23,17,30,378.0,92.0,4.8,16.4,188.0,349.93,289.64
2018,8,23,17,45,314.5,74.5,4.7,15.65,142.0,275.6,226.15
2018,8,23,18,0,251.0,57.0,4.6,14.9,96.0,207.73,166.51
2018,8,23,18,15,173.0,38.5,4.5,14.45,60.5,139.59,104.38
2018,8,23,18,30,95.0,20.0,4.4,14.0,25.0,69.87,6.17
2018,8,23,18,45,47.5,10.0,4.25,13.55,12.5,23.48,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,9.95,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,10.6,3.0,0.0,0.0
2018,8,24,5,45,36.0,13.5,2.4,11.2,16.0,12.28,0.0
2018,8,24,6,0,58.0,24.0,2.7,11.8,29.0,19.6,9.68
2018,8,24,6,15,86.5,42.5,2.8,12.35,55.5,35.15,25.1
2018,8,24,6,30,115.0,61.0,2.9,12.9,82.0,47.57,36.68
2018,8,24,6,45,83.0,78.0,3.0,13.4,96.0,62.26,50.06
2018,8,24,7,0,51.0,95.0,3.1,13.9,110.0,77.54,63.7
2018,8,24,7,15,30.5,112.5,3.0,14.45,122.0,90.77,75.21
2018,8,24,7,30,10.0,130.0,2.9,15.0,134.0,108.07,90.02
2018,8,24,7,45,16.0,151.0,2.85,15.55,158.0,125.59,99.78
2018,8,24,8,0,22.0,172.0,2.8,16.1,182.0,145.36,114.88
2018,8,24,8,15,37.0,200.0,2.75,16.7,219.5,167.39,131.38
2018,8,24,8,30,52.0,228.0,2.7,17.3,257.0,197.21,154.23
2018,8,24,8,45,78.0,254.5,2.65,17.9,302.5,231.55,180.33
2018,8,24,9,0,104.0,281.0,2.6,18.5,348.0,269.61,209.4
2018,8,24,9,15,188.0,295.5,2.6,19.1,425.5,323.81,250.31
2018,8,24,9,30,272.0,310.0,2.6,19.7,503.0,389.38,300.14
2018,8,24,9,45,443.0,276.0,2.6,20.3,608.5,472.28,363.12
2018,8,24,10,0,614.0,242.0,2.6,20.9,714.0,573.02,438.74
2018,8,24,10,15,664.0,232.0,2.7,21.4,760.0,633.14,483.36
2018,8,24,10,30,714.0,222.0,2.8,21.9,806.0,696.39,529.55
2018,8,24,10,45,725.0,222.5,2.9,22.45,829.0,743.38,562.76
2018,8,24,11,0,736.0,223.0,3.0,23.0,852.0,789.26,594.59
2018,8,24,11,15,742.5,223.5,3.1,23.4,867.0,830.12,622.69
2018,8,24,11,30,749.0,224.0,3.2,23.8,882.0,869.0,649.04
2018,8,24,11,45,754.0,223.0,3.3,24.2,889.5,902.92,671.45
2018,8,24,12,0,759.0,222.0,3.4,24.6,897.0,934.28,691.68
2018,8,24,12,15,750.0,226.5,3.5,24.75,893.0,955.24,705.64
2018,8,24,12,30,741.0,231.0,3.6,24.9,889.0,972.76,717.46
2018,8,24,12,45,726.5,237.0,3.7,25.1,876.5,982.92,724.38
2018,8,24,13,0,712.0,243.0,3.8,25.3,864.0,989.42,729.05
2018,8,24,13,15,709.0,239.5,3.9,25.3,848.0,994.28,733.36
2018,8,24,13,30,706.0,236.0,4.0,25.3,832.0,995.72,735.53
2018,8,24,13,45,701.0,231.0,4.1,25.3,808.5,990.16,733.2
2018,8,24,14,0,696.0,226.0,4.2,25.3,785.0,981.2,728.74
2018,8,24,14,15,686.5,221.0,4.25,25.1,754.5,964.38,719.39
2018,8,24,14,30,677.0,216.0,4.3,24.9,724.0,944.4,708.0
2018,8,24,14,45,665.0,209.0,4.35,24.65,687.5,916.86,691.58
2018,8,24,15,0,653.0,202.0,4.4,24.4,651.0,886.57,673.2
2018,8,24,15,15,634.5,195.0,4.4,24.4,608.5,847.59,647.75
2018,8,24,15,30,616.0,188.0,4.4,24.4,566.0,806.59,620.63
2018,8,24,15,45,594.0,179.0,4.45,23.55,520.0,753.24,586.33
2018,8,24,16,0,572.0,170.0,4.5,22.7,474.0,704.95,554.8
2018,8,24,16,15,544.0,159.0,4.5,21.95,425.5,648.82,516.02
2018,8,24,16,30,516.0,148.0,4.5,21.2,377.0,592.89,476.27
2018,8,24,16,45,478.5,135.5,4.45,20.5,327.0,528.86,428.66
2018,8,24,17,0,441.0,123.0,4.4,19.8,277.0,466.69,381.0
2018,8,24,17,15,392.0,108.0,4.3,18.85,228.0,396.61,325.51
2018,8,24,17,30,343.0,93.0,4.2,17.9,179.0,330.48,271.26
2018,8,24,17,45,282.0,75.0,4.1,17.0,134.5,258.9,210.64
2018,8,24,18,0,221.0,57.0,4.0,16.1,90.0,193.6,153.73
2018,8,24,18,15,149.5,37.5,3.9,15.5,56.0,120.08,87.7
2018,8,24,18,30,78.0,18.0,3.8,14.9,22.0,54.35,0.0
2018,8,24,18,45,39.0,9.0,3.7,14.3,11.0,19.94,0.0
2018,8,24,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,10.75,23.5,15.01,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.4,44.0,23.49,12.37
2018,8,25,6,15,249.0,47.0,2.15,12.05,84.5,36.28,26.07
2018,8,25,6,30,331.0,64.0,2.3,12.7,125.0,48.63,37.63
2018,8,25,6,45,336.5,78.0,2.45,13.35,157.0,57.98,46.26
2018,8,25,7,0,342.0,92.0,2.6,14.0,189.0,66.86,54.2
2018,8,25,7,15,355.0,110.0,2.55,14.65,228.5,78.17,64.05
2018,8,25,7,30,368.0,128.0,2.5,15.3,268.0,88.9,73.16
2018,8,25,7,45,426.5,140.5,2.45,16.0,325.0,109.3,78.42
2018,8,25,8,0,485.0,153.0,2.4,16.7,382.0,155.91,104.44
2018,8,25,8,15,573.5,150.5,2.35,17.45,450.0,203.81,137.0
2018,8,25,8,30,662.0,148.0,2.3,18.2,518.0,262.45,182.42
2018,8,25,8,45,696.0,151.0,2.25,18.95,568.5,319.77,230.64
2018,8,25,9,0,730.0,154.0,2.2,19.7,619.0,380.66,281.52
2018,8,25,9,15,725.5,168.0,2.15,20.45,655.5,438.35,329.33
2018,8,25,9,30,721.0,182.0,2.1,21.2,692.0,494.72,374.23
2018,8,25,9,45,706.5,200.5,2.1,21.95,721.0,548.23,415.28
2018,8,25,10,0,692.0,219.0,2.1,22.7,750.0,599.07,452.68
2018,8,25,10,15,703.0,223.0,2.1,23.35,779.5,650.59,489.67
2018,8,25,10,30,714.0,227.0,2.1,24.0,809.0,701.6,525.12
2018,8,25,10,45,721.5,229.5,2.1,24.65,831.0,747.95,556.36
2018,8,25,11,0,729.0,232.0,2.1,25.3,853.0,792.93,585.85
2018,8,25,11,15,734.5,233.0,2.15,25.85,867.5,833.3,612.21
2018,8,25,11,30,740.0,234.0,2.2,26.4,882.0,871.64,636.78
2018,8,25,11,45,743.5,234.0,2.25,26.95,889.5,905.03,657.74
2018,8,25,12,0,747.0,234.0,2.3,27.5,897.0,935.83,676.43
2018,8,25,12,15,759.5,226.0,2.45,27.95,899.0,964.39,694.69
2018,8,25,12,30,772.0,218.0,2.6,28.4,901.0,990.14,711.16
2018,8,25,12,45,786.5,207.0,2.7,28.8,896.5,1011.69,724.67
2018,8,25,13,0,801.0,196.0,2.8,29.2,892.0,1021.52,730.83
2018,8,25,13,15,799.0,193.0,3.0,29.3,876.0,1028.05,736.87
2018,8,25,13,30,797.0,190.0,3.2,29.4,860.0,1030.93,740.68
2018,8,25,13,45,793.5,185.5,3.35,29.55,836.5,1035.83,745.33
2018,8,25,14,0,790.0,181.0,3.5,29.7,813.0,1028.32,742.1
2018,8,25,14,15,782.5,176.0,3.65,29.45,781.5,1012.59,734.89
2018,8,25,14,30,775.0,171.0,3.8,29.2,750.0,993.38,725.44
2018,8,25,14,45,764.5,166.0,3.95,29.0,713.0,967.89,711.64
2018,8,25,15,0,754.0,161.0,4.1,28.8,676.0,939.32,695.69
2018,8,25,15,15,736.5,156.5,4.1,28.8,633.0,901.84,672.22
2018,8,25,15,30,719.0,152.0,4.1,28.8,590.0,862.03,647.03
2018,8,25,15,45,699.5,144.5,4.3,27.7,543.0,815.02,620.1
2018,8,25,16,0,680.0,137.0,4.5,26.6,496.0,766.4,591.13
2018,8,25,16,15,653.5,129.0,4.6,25.6,446.0,710.22,555.39
2018,8,25,16,30,627.0,121.0,4.7,24.6,396.0,653.61,517.9
2018,8,25,16,45,590.0,111.5,4.75,23.65,344.5,587.62,470.74
2018,8,25,17,0,553.0,102.0,4.8,22.7,293.0,522.9,422.67
2018,8,25,17,15,500.0,91.0,4.7,21.5,241.5,444.6,361.9
2018,8,25,17,30,447.0,80.0,4.6,20.3,190.0,375.31,305.75
2018,8,25,17,45,375.5,66.0,4.55,19.1,143.0,297.26,240.3
2018,8,25,18,0,304.0,52.0,4.5,17.9,96.0,226.65,178.91
2018,8,25,18,15,205.0,35.0,4.35,17.0,59.5,148.94,107.42
2018,8,25,18,30,106.0,18.0,4.2,16.1,23.0,69.49,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.25,11.5,24.09,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.3,9.9,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,10.5,2.0,0.0,0.0
2018,8,26,5,45,131.5,16.0,2.9,11.15,26.0,14.55,0.0
2018,8,26,6,0,246.0,30.0,3.2,11.8,50.0,25.14,13.08
2018,8,26,6,15,346.0,42.0,3.3,12.4,92.5,34.16,24.1
2018,8,26,6,30,446.0,54.0,3.4,13.0,135.0,42.83,32.41
2018,8,26,6,45,279.5,75.0,3.45,13.55,131.5,55.57,44.06
2018,8,26,7,0,113.0,96.0,3.5,14.1,128.0,75.49,61.83
2018,8,26,7,15,86.0,121.0,3.45,14.75,148.0,92.68,76.83
2018,8,26,7,30,59.0,146.0,3.4,15.4,168.0,114.0,95.11
2018,8,26,7,45,194.0,160.5,3.3,16.05,249.0,126.86,97.36
2018,8,26,8,0,329.0,175.0,3.2,16.7,330.0,161.54,115.47
2018,8,26,8,15,547.5,144.0,3.15,17.4,434.5,195.13,131.39
2018,8,26,8,30,766.0,113.0,3.1,18.1,539.0,258.08,175.66
2018,8,26,8,45,799.5,112.5,3.0,18.8,590.0,322.54,230.84
2018,8,26,9,0,833.0,112.0,2.9,19.5,641.0,385.55,284.72
2018,8,26,9,15,846.5,115.0,2.95,20.2,682.5,446.37,336.27
2018,8,26,9,30,860.0,118.0,3.0,20.9,724.0,507.48,386.37
2018,8,26,9,45,870.0,120.5,3.0,21.55,760.0,566.35,433.0
2018,8,26,10,0,880.0,123.0,3.0,22.2,796.0,624.11,477.13
2018,8,26,10,15,891.0,122.5,3.1,22.8,826.0,678.37,517.76
2018,8,26,10,30,902.0,122.0,3.2,23.4,856.0,731.42,556.35
2018,8,26,10,45,912.0,121.0,3.3,24.0,879.5,781.82,591.77
2018,8,26,11,0,922.0,120.0,3.4,24.6,903.0,830.4,623.56
2018,8,26,11,15,927.5,119.5,3.5,25.0,918.5,873.72,651.89
2018,8,26,11,30,933.0,119.0,3.6,25.4,934.0,914.41,678.24
2018,8,26,11,45,937.5,117.5,3.7,25.8,941.5,950.41,701.29
2018,8,26,12,0,942.0,116.0,3.8,26.2,949.0,983.3,722.21
2018,8,26,12,15,938.0,117.5,3.9,26.4,946.0,1007.91,738.23
2018,8,26,12,30,934.0,119.0,4.0,26.6,943.0,1028.76,751.9
2018,8,26,12,45,927.5,120.5,4.1,26.85,931.5,1043.35,761.44
2018,8,26,13,0,921.0,122.0,4.2,27.1,920.0,1054.02,768.56
2018,8,26,13,15,918.0,121.0,4.3,27.05,903.0,1061.66,774.8
2018,8,26,13,30,915.0,120.0,4.4,27.0,886.0,1065.38,778.64
2018,8,26,13,45,910.5,117.5,4.55,27.0,861.0,1062.04,778.18
2018,8,26,14,0,906.0,115.0,4.7,27.0,836.0,1054.77,775.62
2018,8,26,14,15,897.5,112.5,4.75,26.7,803.5,1039.6,768.18
2018,8,26,14,30,889.0,110.0,4.8,26.4,771.0,1020.73,758.37
2018,8,26,14,45,879.0,107.0,4.9,26.05,732.5,996.25,745.36
2018,8,26,15,0,869.0,104.0,5.0,25.7,694.0,968.42,729.99
2018,8,26,15,15,854.0,101.5,5.0,25.7,650.5,942.86,714.33
2018,8,26,15,30,839.0,99.0,5.0,25.7,607.0,904.63,689.79
2018,8,26,15,45,818.5,95.5,5.1,24.5,558.5,857.83,662.83
2018,8,26,16,0,798.0,92.0,5.2,23.3,510.0,809.18,633.71
2018,8,26,16,15,770.5,88.0,5.15,22.45,458.5,752.7,596.31
2018,8,26,16,30,743.0,84.0,5.1,21.6,407.0,695.55,557.45
2018,8,26,16,45,706.0,78.5,5.05,20.75,354.0,633.33,513.51
2018,8,26,17,0,669.0,73.0,5.0,19.9,301.0,568.52,465.14
2018,8,26,17,15,616.0,66.5,4.9,18.95,248.5,493.9,406.16
2018,8,26,17,30,563.0,60.0,4.8,18.0,196.0,422.93,347.6
2018,8,26,17,45,483.5,51.5,4.7,17.05,148.0,339.76,276.68
2018,8,26,18,0,404.0,43.0,4.6,16.1,100.0,264.17,209.63
2018,8,26,18,15,277.5,31.0,4.55,15.5,62.5,174.19,124.22
2018,8,26,18,30,151.0,19.0,4.5,14.9,25.0,70.82,0.0
2018,8,26,18,45,75.5,9.5,4.45,14.35,12.5,8.64,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.65,11.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.9,12.3,2.0,0.0,0.0
2018,8,27,5,45,133.0,15.5,3.2,12.75,25.0,14.1,0.0
2018,8,27,6,0,249.0,29.0,3.5,13.2,48.0,24.3,11.78
2018,8,27,6,15,347.5,40.0,3.55,13.8,89.0,32.43,22.4
2018,8,27,6,30,446.0,51.0,3.6,14.4,130.0,40.27,29.93
2018,8,27,6,45,272.5,71.0,3.7,14.95,124.0,52.63,41.18
2018,8,27,7,0,99.0,91.0,3.8,15.5,118.0,72.03,58.43
2018,8,27,7,15,64.5,114.0,3.7,16.05,133.0,91.7,75.59
2018,8,27,7,30,30.0,137.0,3.6,16.6,148.0,108.09,89.55
2018,8,27,7,45,105.0,154.5,3.55,17.1,202.0,120.16,93.1
2018,8,27,8,0,180.0,172.0,3.5,17.6,256.0,150.65,112.27
2018,8,27,8,15,338.0,169.5,3.5,18.2,349.0,185.07,132.06
2018,8,27,8,30,496.0,167.0,3.5,18.8,442.0,240.3,171.38
2018,8,27,8,45,633.5,143.5,3.45,19.35,525.0,296.73,215.32
2018,8,27,9,0,771.0,120.0,3.4,19.9,608.0,371.33,275.31
2018,8,27,9,15,767.5,131.5,3.4,20.4,644.0,428.95,324.52
2018,8,27,9,30,764.0,143.0,3.4,20.9,680.0,485.14,370.98
2018,8,27,9,45,757.5,157.0,3.45,21.35,711.5,538.64,413.9
2018,8,27,10,0,751.0,171.0,3.5,21.8,743.0,592.67,455.62
2018,8,27,10,15,763.5,172.0,3.55,22.25,772.5,644.9,495.02
2018,8,27,10,30,776.0,173.0,3.6,22.7,802.0,695.6,532.29
2018,8,27,10,45,787.5,171.0,3.7,23.15,824.0,742.04,565.88
2018,8,27,11,0,799.0,169.0,3.8,23.6,846.0,787.13,597.85
2018,8,27,11,15,805.5,169.0,3.85,23.9,861.0,828.45,625.68
2018,8,27,11,30,812.0,169.0,3.9,24.2,876.0,867.59,651.55
2018,8,27,11,45,817.5,167.5,4.0,24.5,883.5,902.0,674.29
2018,8,27,12,0,823.0,166.0,4.1,24.8,891.0,933.71,695.14
2018,8,27,12,15,825.5,163.5,4.15,25.0,890.0,958.7,711.47
2018,8,27,12,30,828.0,161.0,4.2,25.2,889.0,980.45,725.7
2018,8,27,12,45,830.0,158.0,4.3,25.35,881.0,997.83,737.52
2018,8,27,13,0,832.0,155.0,4.4,25.5,873.0,1011.69,747.14
2018,8,27,13,15,827.5,153.5,4.45,25.45,855.5,1017.0,751.53
2018,8,27,13,30,823.0,152.0,4.5,25.4,838.0,1018.59,753.65
2018,8,27,13,45,816.5,150.0,4.6,25.35,814.0,1013.91,752.18
2018,8,27,14,0,810.0,148.0,4.7,25.3,790.0,1005.56,748.61
2018,8,27,14,15,801.5,144.5,4.75,25.05,759.0,989.98,740.45
2018,8,27,14,30,793.0,141.0,4.8,24.8,728.0,970.95,730.03
2018,8,27,14,45,781.0,137.0,4.8,24.55,690.5,944.6,714.23
2018,8,27,15,0,769.0,133.0,4.8,24.3,653.0,915.22,696.33
2018,8,27,15,15,752.0,129.5,4.8,24.3,611.0,884.63,676.83
2018,8,27,15,30,735.0,126.0,4.8,24.3,569.0,846.01,651.54
2018,8,27,15,45,715.0,120.5,4.8,23.35,522.5,800.29,623.32
2018,8,27,16,0,695.0,115.0,4.8,22.4,476.0,753.03,593.33
2018,8,27,16,15,669.0,108.0,4.75,21.7,427.0,697.88,555.92
2018,8,27,16,30,643.0,101.0,4.7,21.0,378.0,642.32,517.27
2018,8,27,16,45,606.5,93.5,4.65,20.25,327.5,578.47,470.62
2018,8,27,17,0,570.0,86.0,4.6,19.5,277.0,515.9,422.67
2018,8,27,17,15,517.5,77.0,4.5,18.7,227.5,443.22,364.65
2018,8,27,17,30,465.0,68.0,4.4,17.9,178.0,374.29,307.43
2018,8,27,17,45,391.0,56.5,4.3,17.05,133.0,295.71,240.25
2018,8,27,18,0,317.0,45.0,4.2,16.2,88.0,223.53,176.41
2018,8,27,18,15,211.0,30.5,4.1,15.65,54.0,145.84,100.49
2018,8,27,18,30,105.0,16.0,4.0,15.1,20.0,51.6,0.0
2018,8,27,18,45,52.5,8.0,3.9,14.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,8,28,5,45,89.5,14.5,2.45,12.3,21.0,13.19,0.0
2018,8,28,6,0,171.0,27.0,2.8,12.9,40.0,21.21,8.97
2018,8,28,6,15,248.5,39.5,2.9,13.45,74.5,30.56,20.76
2018,8,28,6,30,326.0,52.0,3.0,14.0,109.0,39.61,29.39
2018,8,28,6,45,220.5,47.0,3.05,14.5,91.5,34.72,25.34
2018,8,28,7,0,115.0,42.0,3.1,15.0,74.0,33.39,24.23
2018,8,28,7,15,57.5,45.0,3.1,15.45,61.0,38.24,28.52
2018,8,28,7,30,0.0,48.0,3.1,15.9,48.0,42.35,32.04
2018,8,28,7,45,0.0,66.0,3.1,16.3,66.0,58.33,43.79
2018,8,28,8,0,0.0,84.0,3.1,16.7,84.0,74.26,56.87
2018,8,28,8,15,0.0,103.0,3.15,17.35,103.0,90.42,69.9
2018,8,28,8,30,0.0,122.0,3.2,18.0,122.0,106.69,82.82
2018,8,28,8,45,1.0,137.5,3.25,18.65,138.0,120.46,93.5
2018,8,28,9,0,2.0,153.0,3.3,19.3,154.0,134.47,104.28
2018,8,28,9,15,5.0,177.0,3.35,19.8,180.5,156.75,121.6
2018,8,28,9,30,8.0,201.0,3.4,20.3,207.0,179.61,139.22
2018,8,28,9,45,12.0,226.0,3.45,20.85,235.0,204.45,158.19
2018,8,28,10,0,16.0,251.0,3.5,21.4,263.0,230.02,177.55
2018,8,28,10,15,21.5,277.0,3.6,21.8,294.0,258.13,198.84
2018,8,28,10,30,27.0,303.0,3.7,22.2,325.0,290.33,223.07
2018,8,28,10,45,32.0,323.5,3.8,22.6,350.0,316.38,242.4
2018,8,28,11,0,37.0,344.0,3.9,23.0,375.0,343.28,262.26
2018,8,28,11,15,68.5,368.0,4.0,23.25,427.0,395.81,302.08
2018,8,28,11,30,100.0,392.0,4.1,23.5,479.0,451.26,343.57
2018,8,28,11,45,436.5,284.0,4.15,23.75,667.0,681.63,519.87
2018,8,28,12,0,773.0,176.0,4.2,24.0,855.0,898.49,675.45
2018,8,28,12,15,841.5,143.0,4.3,24.1,881.0,943.44,704.81
2018,8,28,12,30,910.0,110.0,4.4,24.2,907.0,997.44,741.3
2018,8,28,12,45,906.5,110.5,4.45,24.3,897.0,1013.27,751.75
2018,8,28,13,0,903.0,111.0,4.5,24.4,887.0,1025.32,760.06
2018,8,28,13,15,901.0,109.5,4.55,24.35,871.0,1032.94,766.09
2018,8,28,13,30,899.0,108.0,4.6,24.3,855.0,1036.71,769.85
2018,8,28,13,45,896.0,105.5,4.65,24.3,831.5,1034.51,769.65
2018,8,28,14,0,893.0,103.0,4.7,24.3,808.0,1028.43,767.04
2018,8,28,14,15,886.5,101.0,4.7,24.1,777.5,1015.58,760.2
2018,8,28,14,30,880.0,99.0,4.7,23.9,747.0,999.05,751.02
2018,8,28,14,45,872.0,96.0,4.7,23.7,710.0,976.34,737.7
2018,8,28,15,0,864.0,93.0,4.7,23.5,673.0,950.24,722.11
2018,8,28,15,15,849.5,91.0,4.7,23.5,630.5,916.02,700.26
2018,8,28,15,30,835.0,89.0,4.7,23.5,588.0,888.01,682.71
2018,8,28,15,45,819.0,85.0,4.7,22.65,541.5,844.53,656.24
2018,8,28,16,0,803.0,81.0,4.7,21.8,495.0,798.95,627.76
2018,8,28,16,15,782.0,77.0,4.65,21.2,446.0,747.51,593.4
2018,8,28,16,30,761.0,73.0,4.6,20.6,397.0,694.94,557.4
2018,8,28,16,45,728.5,68.0,4.55,20.0,345.5,632.0,512.43
2018,8,28,17,0,696.0,63.0,4.5,19.4,294.0,569.67,466.13
2018,8,28,17,15,646.0,57.5,4.4,18.6,242.5,496.72,408.13
2018,8,28,17,30,596.0,52.0,4.3,17.8,191.0,430.9,353.2
2018,8,28,17,45,517.5,44.5,4.15,17.05,143.0,348.14,282.09
2018,8,28,18,0,439.0,37.0,4.0,16.3,95.0,273.03,214.64
2018,8,28,18,15,302.0,26.5,3.85,15.8,58.5,177.53,117.95
2018,8,28,18,30,165.0,16.0,3.7,15.3,22.0,72.5,0.0
2018,8,28,18,45,82.5,8.0,3.55,14.8,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,11.55,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,153.5,14.0,1.65,12.85,24.0,12.73,0.0
2018,8,29,6,0,287.0,25.0,1.8,13.5,46.0,20.74,7.9
2018,8,29,6,15,393.5,34.5,1.95,14.15,88.0,27.72,18.21
2018,8,29,6,30,500.0,44.0,2.1,14.8,130.0,34.5,24.78
2018,8,29,6,45,565.0,50.0,2.2,15.45,179.0,38.03,28.18
2018,8,29,7,0,630.0,56.0,2.3,16.1,228.0,41.52,31.33
2018,8,29,7,15,654.5,64.5,2.25,16.65,276.0,46.57,35.75
2018,8,29,7,30,679.0,73.0,2.2,17.2,324.0,51.33,39.78
2018,8,29,7,45,647.5,91.0,2.2,17.75,359.0,81.22,50.4
2018,8,29,8,0,616.0,109.0,2.2,18.3,394.0,137.02,83.11
2018,8,29,8,15,559.0,138.5,2.2,18.9,419.0,194.28,129.35
2018,8,29,8,30,502.0,168.0,2.2,19.5,444.0,243.17,172.48
2018,8,29,8,45,631.0,144.5,2.25,20.1,521.0,297.81,214.91
2018,8,29,9,0,760.0,121.0,2.3,20.7,598.0,369.38,272.11
2018,8,29,9,15,821.0,107.0,2.35,21.3,653.0,430.68,322.8
2018,8,29,9,30,882.0,93.0,2.4,21.9,708.0,499.54,378.18
2018,8,29,9,45,894.0,94.0,2.5,22.5,744.5,558.2,424.78
2018,8,29,10,0,906.0,95.0,2.6,23.1,781.0,616.28,469.4
2018,8,29,10,15,914.0,96.0,2.7,23.55,810.5,670.97,510.45
2018,8,29,10,30,922.0,97.0,2.8,24.0,840.0,724.13,549.24
2018,8,29,10,45,928.5,97.0,2.95,24.5,862.0,773.48,583.39
2018,8,29,11,0,935.0,97.0,3.1,25.0,884.0,820.65,614.63
2018,8,29,11,15,939.5,97.0,3.25,25.3,899.0,863.8,643.33
2018,8,29,11,30,944.0,97.0,3.4,25.6,914.0,904.18,670.02
2018,8,29,11,45,946.5,97.5,3.55,25.95,921.5,940.35,693.64
2018,8,29,12,0,949.0,98.0,3.7,26.3,929.0,973.27,715.07
2018,8,29,12,15,947.0,99.0,3.8,26.4,927.0,999.09,732.2
2018,8,29,12,30,945.0,100.0,3.9,26.5,925.0,1021.17,747.0
2018,8,29,12,45,940.0,102.0,4.05,26.6,915.0,1037.57,758.52
2018,8,29,13,0,935.0,104.0,4.2,26.7,905.0,1050.05,767.63
2018,8,29,13,15,933.0,103.0,4.35,26.65,888.5,1058.36,774.63
2018,8,29,13,30,931.0,102.0,4.5,26.6,872.0,1062.7,779.19
2018,8,29,13,45,927.0,100.0,4.6,26.55,847.5,1059.92,778.95
2018,8,29,14,0,923.0,98.0,4.7,26.5,823.0,1053.16,776.63
2018,8,29,14,15,916.5,96.0,4.8,26.2,791.5,1039.96,770.94
2018,8,29,14,30,910.0,94.0,4.9,25.9,760.0,1022.96,762.79
2018,8,29,14,45,900.0,92.5,5.0,25.55,722.5,999.45,750.38
2018,8,29,15,0,890.0,91.0,5.1,25.2,685.0,972.55,735.59
2018,8,29,15,15,876.0,88.0,5.1,25.2,641.0,936.91,712.89
2018,8,29,15,30,862.0,85.0,5.1,25.2,597.0,898.46,688.13
2018,8,29,15,45,844.0,82.0,5.15,24.15,549.0,862.3,667.87
2018,8,29,16,0,826.0,79.0,5.2,23.1,501.0,815.35,639.26
2018,8,29,16,15,800.0,75.5,5.15,22.4,450.0,759.54,602.02
2018,8,29,16,30,774.0,72.0,5.1,21.7,399.0,702.96,563.26
2018,8,29,16,45,737.5,68.0,5.05,21.0,346.0,637.72,516.7
2018,8,29,17,0,701.0,64.0,5.0,20.3,293.0,573.39,468.83
2018,8,29,17,15,646.0,58.5,4.85,19.55,240.5,500.7,410.55
2018,8,29,17,30,591.0,53.0,4.7,18.8,188.0,428.56,350.34
2018,8,29,17,45,492.5,45.5,4.55,18.05,138.0,335.63,270.98
2018,8,29,18,0,394.0,38.0,4.4,17.3,88.0,252.46,197.11
2018,8,29,18,15,255.5,26.5,4.15,16.85,53.0,156.26,97.27
2018,8,29,18,30,117.0,15.0,3.9,16.4,18.0,54.53,0.0
2018,8,29,18,45,58.5,7.5,3.6,15.95,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
