Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,6,15,72.5,7.0,1.05,9.75,8.5,0.0,0.0
2018,10,19,6,30,145.0,14.0,1.0,10.2,17.0,12.73,0.0
2018,10,19,6,45,299.0,24.0,0.95,10.7,52.5,19.87,6.96
2018,10,19,7,0,453.0,34.0,0.9,11.2,88.0,27.53,18.25
2018,10,19,7,15,539.0,41.0,0.9,11.85,134.5,32.25,23.09
2018,10,19,7,30,625.0,48.0,0.9,12.5,181.0,40.34,30.59
2018,10,19,7,45,670.0,53.5,0.9,13.1,228.0,66.95,37.08
2018,10,19,8,0,715.0,59.0,0.9,13.7,275.0,121.52,67.77
2018,10,19,8,15,758.0,61.5,0.9,14.7,323.5,178.41,110.99
2018,10,19,8,30,801.0,64.0,0.9,15.7,372.0,240.05,162.91
2018,10,19,8,45,825.0,67.0,0.85,16.65,415.5,301.13,216.26
2018,10,19,9,0,849.0,70.0,0.8,17.6,459.0,364.0,270.12
2018,10,19,9,15,865.5,72.5,0.95,18.5,497.5,425.47,322.18
2018,10,19,9,30,882.0,75.0,1.1,19.4,536.0,485.89,371.74
2018,10,19,9,45,893.5,77.0,1.2,20.35,568.0,543.17,416.91
2018,10,19,10,0,905.0,79.0,1.3,21.3,600.0,599.57,459.74
2018,10,19,10,15,914.0,80.0,1.4,22.25,625.5,652.24,498.43
2018,10,19,10,30,923.0,81.0,1.5,23.2,651.0,703.22,534.67
2018,10,19,10,45,928.5,82.0,1.55,24.2,669.0,749.79,565.31
2018,10,19,11,0,934.0,83.0,1.6,25.2,687.0,793.89,592.56
2018,10,19,11,15,937.0,83.5,1.55,25.7,697.5,832.81,616.08
2018,10,19,11,30,940.0,84.0,1.5,26.2,708.0,868.68,637.27
2018,10,19,11,45,940.5,84.0,1.5,26.65,710.0,898.65,655.13
2018,10,19,12,0,941.0,84.0,1.5,27.1,712.0,925.11,670.69
2018,10,19,12,15,938.0,84.5,1.45,27.35,705.5,945.39,682.17
2018,10,19,12,30,935.0,85.0,1.4,27.6,699.0,961.85,691.29
2018,10,19,12,45,929.0,85.0,1.35,27.85,684.5,971.06,695.93
2018,10,19,13,0,923.0,85.0,1.3,28.1,670.0,976.32,698.29
2018,10,19,13,15,916.5,84.0,1.3,28.15,648.5,975.97,698.66
2018,10,19,13,30,910.0,83.0,1.3,28.2,627.0,971.72,696.83
2018,10,19,13,45,900.0,81.0,1.25,28.25,598.0,959.1,689.12
2018,10,19,14,0,890.0,79.0,1.2,28.3,569.0,942.78,679.3
2018,10,19,14,15,876.0,77.0,1.15,28.15,533.5,919.22,665.51
2018,10,19,14,30,862.0,75.0,1.1,28.0,498.0,901.58,655.62
2018,10,19,14,45,842.0,72.0,1.05,27.85,457.0,864.84,633.23
2018,10,19,15,0,822.0,69.0,1.0,27.7,416.0,825.49,609.05
2018,10,19,15,15,793.5,66.0,1.0,27.7,371.0,776.68,578.43
2018,10,19,15,30,765.0,63.0,1.0,27.7,326.0,726.37,545.97
2018,10,19,15,45,723.5,58.5,0.85,26.75,278.0,662.92,503.42
2018,10,19,16,0,682.0,54.0,0.7,25.8,230.0,599.68,459.24
2018,10,19,16,15,617.0,48.5,0.75,24.85,182.0,519.42,402.19
2018,10,19,16,30,552.0,43.0,0.8,23.9,134.0,449.7,348.08
2018,10,19,16,45,440.0,34.0,0.9,22.9,91.0,345.19,262.31
2018,10,19,17,0,328.0,25.0,1.0,21.9,48.0,242.17,130.97
2018,10,19,17,15,176.0,14.0,1.05,21.1,25.0,102.46,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.3,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.45,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.35,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,9.9,16.0,11.82,0.0
2018,10,20,6,45,274.0,24.0,1.25,10.45,50.0,19.98,5.81
2018,10,20,7,0,422.0,35.0,1.3,11.0,84.0,28.52,19.0
2018,10,20,7,15,510.5,42.5,1.3,11.6,129.5,33.59,24.25
2018,10,20,7,30,599.0,50.0,1.3,12.2,175.0,38.62,29.06
2018,10,20,7,45,618.0,59.0,1.35,12.85,216.5,66.12,37.7
2018,10,20,8,0,637.0,68.0,1.4,13.5,258.0,118.21,68.43
2018,10,20,8,15,710.0,67.5,1.25,14.35,311.5,175.75,111.22
2018,10,20,8,30,783.0,67.0,1.1,15.2,365.0,238.34,162.73
2018,10,20,8,45,809.0,70.0,0.9,16.1,408.5,298.87,215.46
2018,10,20,9,0,835.0,73.0,0.7,17.0,452.0,361.44,268.64
2018,10,20,9,15,853.5,75.0,0.6,18.15,490.5,421.74,318.17
2018,10,20,9,30,872.0,77.0,0.5,19.3,529.0,482.42,365.54
2018,10,20,9,45,885.5,78.5,0.4,20.4,561.5,539.65,408.01
2018,10,20,10,0,899.0,80.0,0.3,21.5,594.0,596.2,447.7
2018,10,20,10,15,908.0,81.0,0.4,22.4,619.0,648.5,485.35
2018,10,20,10,30,917.0,82.0,0.5,23.3,644.0,699.13,520.73
2018,10,20,10,45,923.0,83.0,0.6,24.25,662.5,745.72,551.52
2018,10,20,11,0,929.0,84.0,0.7,25.2,681.0,789.91,579.03
2018,10,20,11,15,933.0,84.5,0.8,26.0,691.5,829.37,603.5
2018,10,20,11,30,937.0,85.0,0.9,26.8,702.0,865.86,625.9
2018,10,20,11,45,938.5,84.5,1.05,27.6,704.0,895.96,644.89
2018,10,20,12,0,940.0,84.0,1.2,28.4,706.0,922.6,661.67
2018,10,20,12,15,938.5,83.5,1.3,28.7,700.0,942.98,675.09
2018,10,20,12,30,937.0,83.0,1.4,29.0,694.0,959.56,686.27
2018,10,20,12,45,933.0,82.5,1.45,29.25,680.0,969.99,693.15
2018,10,20,13,0,929.0,82.0,1.5,29.5,666.0,976.48,697.77
2018,10,20,13,15,922.5,81.0,1.6,29.5,644.5,976.07,699.66
2018,10,20,13,30,916.0,80.0,1.7,29.5,623.0,971.76,699.24
2018,10,20,13,45,906.5,78.0,1.8,29.55,594.0,959.53,693.76
2018,10,20,14,0,897.0,76.0,1.9,29.6,565.0,943.57,685.97
2018,10,20,14,15,883.0,74.0,1.95,29.4,530.0,919.89,673.28
2018,10,20,14,30,869.0,72.0,2.0,29.2,495.0,892.94,658.39
2018,10,20,14,45,849.0,69.5,2.05,29.0,454.0,865.86,643.22
2018,10,20,15,0,829.0,67.0,2.1,28.8,413.0,827.04,619.82
2018,10,20,15,15,800.0,64.0,2.1,28.8,367.5,777.7,587.78
2018,10,20,15,30,771.0,61.0,2.1,28.8,322.0,726.89,553.88
2018,10,20,15,45,728.5,57.0,1.8,27.5,274.0,663.23,510.38
2018,10,20,16,0,686.0,53.0,1.5,26.2,226.0,599.81,465.14
2018,10,20,16,15,620.0,47.0,1.45,24.7,178.0,518.33,405.87
2018,10,20,16,30,554.0,41.0,1.4,23.2,130.0,447.31,349.64
2018,10,20,16,45,438.5,33.0,1.35,21.7,88.0,342.25,261.08
2018,10,20,17,0,323.0,25.0,1.3,20.2,46.0,236.17,109.34
2018,10,20,17,15,173.0,14.0,1.4,19.45,24.0,100.59,0.0
2018,10,20,17,30,23.0,3.0,1.5,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,6,15,70.5,6.0,1.25,8.35,7.5,0.0,0.0
2018,10,21,6,30,141.0,12.0,1.4,9.0,15.0,10.91,0.0
2018,10,21,6,45,169.5,18.5,1.5,9.6,31.0,14.83,1.71
2018,10,21,7,0,198.0,25.0,1.6,10.2,47.0,19.28,10.99
2018,10,21,7,15,258.0,37.0,1.7,10.9,80.5,28.23,19.52
2018,10,21,7,30,318.0,49.0,1.8,11.6,114.0,36.86,27.52
2018,10,21,7,45,186.0,75.0,1.95,12.35,115.5,65.49,46.73
2018,10,21,8,0,54.0,101.0,2.1,13.1,117.0,90.31,69.52
2018,10,21,8,15,126.0,124.0,2.05,13.75,169.5,125.29,95.41
2018,10,21,8,30,198.0,147.0,2.0,14.4,222.0,170.98,130.86
2018,10,21,8,45,355.5,141.5,1.9,15.05,294.5,229.04,174.78
2018,10,21,9,0,513.0,136.0,1.8,15.7,367.0,303.76,233.8
2018,10,21,9,15,673.0,111.5,1.75,16.45,441.0,382.15,296.37
2018,10,21,9,30,833.0,87.0,1.7,17.2,515.0,473.8,368.82
2018,10,21,9,45,862.5,85.0,1.6,17.9,552.0,534.41,416.55
2018,10,21,10,0,892.0,83.0,1.5,18.6,589.0,594.26,462.02
2018,10,21,10,15,900.5,84.5,1.5,19.25,614.0,646.4,500.77
2018,10,21,10,30,909.0,86.0,1.5,19.9,639.0,696.85,537.02
2018,10,21,10,45,914.5,87.0,1.45,20.55,657.0,742.72,567.88
2018,10,21,11,0,920.0,88.0,1.4,21.2,675.0,786.18,594.9
2018,10,21,11,15,923.0,88.5,1.45,21.8,685.0,824.51,619.22
2018,10,21,11,30,926.0,89.0,1.5,22.4,695.0,859.84,641.36
2018,10,21,11,45,926.5,89.0,1.55,22.95,697.0,889.33,659.64
2018,10,21,12,0,927.0,89.0,1.6,23.5,699.0,915.37,675.66
2018,10,21,12,15,924.0,89.5,1.7,23.95,692.5,935.3,688.64
2018,10,21,12,30,921.0,90.0,1.8,24.4,686.0,951.47,699.31
2018,10,21,12,45,915.5,89.5,1.95,24.8,671.5,960.35,706.1
2018,10,21,13,0,910.0,89.0,2.1,25.2,657.0,965.33,710.51
2018,10,21,13,15,902.5,88.0,2.25,25.45,635.5,963.96,711.29
2018,10,21,13,30,895.0,87.0,2.4,25.7,614.0,958.76,709.69
2018,10,21,13,45,883.5,85.5,2.6,25.95,584.5,945.43,703.22
2018,10,21,14,0,872.0,84.0,2.8,26.2,555.0,938.01,700.69
2018,10,21,14,15,857.0,81.5,2.95,25.95,519.5,913.04,687.19
2018,10,21,14,30,842.0,79.0,3.1,25.7,484.0,884.82,671.38
2018,10,21,14,45,820.5,76.5,3.25,25.5,443.5,847.82,648.99
2018,10,21,15,0,799.0,74.0,3.4,25.3,403.0,808.33,624.32
2018,10,21,15,15,768.0,70.0,3.4,25.3,357.5,756.81,589.12
2018,10,21,15,30,737.0,66.0,3.4,25.3,312.0,703.99,552.09
2018,10,21,15,45,692.5,61.0,3.55,23.95,264.5,638.61,507.64
2018,10,21,16,0,648.0,56.0,3.7,22.6,217.0,579.83,465.65
2018,10,21,16,15,578.0,50.0,3.7,21.35,170.0,497.92,402.34
2018,10,21,16,30,508.0,44.0,3.7,20.1,123.0,419.9,337.12
2018,10,21,16,45,379.0,34.5,3.7,18.8,81.5,306.87,238.07
2018,10,21,17,0,250.0,25.0,3.7,17.5,40.0,192.32,67.93
2018,10,21,17,15,125.0,12.5,3.75,16.6,20.0,74.62,0.0
2018,10,21,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,22,6,15,55.0,5.5,1.7,8.55,6.5,0.0,0.0
2018,10,22,6,30,110.0,11.0,1.9,9.2,13.0,10.01,0.0
2018,10,22,6,45,262.0,22.0,2.15,9.85,45.5,18.32,1.57
2018,10,22,7,0,414.0,33.0,2.4,10.5,78.0,26.95,17.41
2018,10,22,7,15,518.5,39.5,2.55,11.1,125.0,31.25,22.11
2018,10,22,7,30,623.0,46.0,2.7,11.7,172.0,38.87,29.27
2018,10,22,7,45,563.5,63.0,2.85,12.3,199.5,67.24,40.23
2018,10,22,8,0,504.0,80.0,3.0,12.9,227.0,115.18,71.81
2018,10,22,8,15,654.5,70.5,3.0,13.5,294.0,165.97,106.28
2018,10,22,8,30,805.0,61.0,3.0,14.1,361.0,236.67,162.3
2018,10,22,8,45,830.0,64.0,3.0,14.65,404.5,297.97,217.71
2018,10,22,9,0,855.0,67.0,3.0,15.2,448.0,362.36,275.33
2018,10,22,9,15,871.0,69.5,3.0,15.8,486.0,422.39,328.3
2018,10,22,9,30,887.0,72.0,3.0,16.4,524.0,482.58,379.67
2018,10,22,9,45,897.5,74.0,3.0,17.0,555.5,539.32,426.63
2018,10,22,10,0,908.0,76.0,3.0,17.6,587.0,595.05,471.13
2018,10,22,10,15,917.0,77.5,3.0,18.15,613.0,648.08,512.18
2018,10,22,10,30,926.0,79.0,3.0,18.7,639.0,699.42,550.7
2018,10,22,10,45,932.5,79.5,3.05,19.3,657.0,746.01,583.96
2018,10,22,11,0,939.0,80.0,3.1,19.9,675.0,790.18,613.68
2018,10,22,11,15,942.5,80.0,3.2,20.3,685.0,828.84,639.95
2018,10,22,11,30,946.0,80.0,3.3,20.7,695.0,864.45,663.97
2018,10,22,11,45,946.5,80.5,3.4,21.1,697.0,894.9,684.33
2018,10,22,12,0,947.0,81.0,3.5,21.5,699.0,921.84,702.29
2018,10,22,12,15,945.5,80.0,3.55,21.7,692.5,941.61,715.63
2018,10,22,12,30,944.0,79.0,3.6,21.9,686.0,957.56,726.5
2018,10,22,12,45,940.0,78.5,3.7,22.15,672.0,967.92,733.92
2018,10,22,13,0,936.0,78.0,3.8,22.4,658.0,974.34,738.84
2018,10,22,13,15,928.5,77.0,3.9,22.3,636.0,972.92,739.59
2018,10,22,13,30,921.0,76.0,4.0,22.2,614.0,967.56,737.86
2018,10,22,13,45,910.0,74.5,4.1,22.15,584.5,954.45,730.77
2018,10,22,14,0,899.0,73.0,4.2,22.1,555.0,937.65,721.23
2018,10,22,14,15,884.0,71.5,4.35,21.75,519.5,913.66,707.73
2018,10,22,14,30,869.0,70.0,4.5,21.4,484.0,886.46,692.05
2018,10,22,14,45,848.0,67.5,4.6,21.0,443.0,858.48,675.53
2018,10,22,15,0,827.0,65.0,4.7,20.6,402.0,818.91,650.12
2018,10,22,15,15,797.0,61.5,4.7,20.6,356.5,768.25,614.27
2018,10,22,15,30,767.0,58.0,4.7,20.6,311.0,716.24,576.5
2018,10,22,15,45,723.0,54.5,4.8,19.2,263.5,652.48,531.73
2018,10,22,16,0,679.0,51.0,4.9,17.8,216.0,589.07,484.65
2018,10,22,16,15,608.5,45.0,4.75,16.9,168.5,505.13,416.75
2018,10,22,16,30,538.0,39.0,4.6,16.0,121.0,432.16,353.03
2018,10,22,16,45,407.0,30.5,4.45,15.1,79.5,318.75,249.22
2018,10,22,17,0,276.0,22.0,4.3,14.2,38.0,202.32,40.56
2018,10,22,17,15,138.0,11.0,4.15,13.6,19.0,79.59,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,23,6,15,52.0,5.5,1.45,8.25,6.0,0.0,0.0
2018,10,23,6,30,104.0,11.0,1.5,8.9,12.0,10.01,0.0
2018,10,23,6,45,266.0,21.5,1.6,9.6,44.5,17.98,0.0
2018,10,23,7,0,428.0,32.0,1.7,10.3,77.0,26.19,16.64
2018,10,23,7,15,518.5,39.0,1.9,11.0,122.0,30.94,21.81
2018,10,23,7,30,609.0,46.0,2.1,11.7,167.0,38.96,29.32
2018,10,23,7,45,640.5,53.0,2.3,12.45,210.0,64.52,36.44
2018,10,23,8,0,672.0,60.0,2.5,13.2,253.0,116.95,66.25
2018,10,23,8,15,517.0,92.5,2.5,13.6,255.5,163.11,109.84
2018,10,23,8,30,362.0,125.0,2.5,14.0,258.0,190.16,140.73
2018,10,23,8,45,414.0,134.5,2.5,14.45,304.0,239.25,182.05
2018,10,23,9,0,466.0,144.0,2.5,14.9,350.0,294.19,228.41
2018,10,23,9,15,458.0,160.0,2.6,15.2,377.0,336.56,265.47
2018,10,23,9,30,450.0,176.0,2.7,15.5,404.0,377.56,300.39
2018,10,23,9,45,405.0,198.0,2.8,15.75,412.5,403.81,322.72
2018,10,23,10,0,360.0,220.0,2.9,16.0,421.0,418.24,334.88
2018,10,23,10,15,286.5,244.0,3.05,16.25,408.5,418.34,334.85
2018,10,23,10,30,213.0,268.0,3.2,16.5,396.0,402.63,321.89
2018,10,23,10,45,238.5,273.5,3.35,16.7,420.5,438.59,350.49
2018,10,23,11,0,264.0,279.0,3.5,16.9,445.0,486.98,388.03
2018,10,23,11,15,380.0,253.5,3.6,16.9,496.5,564.34,449.82
2018,10,23,11,30,496.0,228.0,3.7,16.9,548.0,661.25,524.99
2018,10,23,11,45,570.0,203.0,3.75,16.85,571.5,715.79,567.29
2018,10,23,12,0,644.0,178.0,3.8,16.8,595.0,777.96,614.9
2018,10,23,12,15,511.5,213.0,3.8,16.75,542.5,709.67,562.16
2018,10,23,12,30,379.0,248.0,3.8,16.7,490.0,624.76,496.97
2018,10,23,12,45,506.0,207.5,3.85,16.65,523.0,721.93,573.7
2018,10,23,13,0,633.0,167.0,3.9,16.6,556.0,809.71,640.48
2018,10,23,13,15,743.5,129.5,3.75,16.85,571.0,876.16,687.27
2018,10,23,13,30,854.0,92.0,3.6,17.1,586.0,932.28,726.07
2018,10,23,13,45,851.5,88.5,3.45,17.4,561.0,925.04,719.91
2018,10,23,14,0,849.0,85.0,3.3,17.7,536.0,914.12,711.8
2018,10,23,14,15,640.0,122.5,3.1,17.8,449.5,766.75,606.17
2018,10,23,14,30,431.0,160.0,2.9,17.9,363.0,607.64,487.47
2018,10,23,14,45,588.0,117.0,2.75,18.0,368.5,694.67,555.94
2018,10,23,15,0,745.0,74.0,2.6,18.1,374.0,758.29,602.4
2018,10,23,15,15,754.5,66.0,2.6,18.1,340.0,736.98,587.48
2018,10,23,15,30,764.0,58.0,2.6,18.1,306.0,712.11,570.09
2018,10,23,15,45,721.0,53.5,2.45,17.7,258.5,648.02,522.48
2018,10,23,16,0,678.0,49.0,2.3,17.3,211.0,584.34,473.48
2018,10,23,16,15,608.0,43.5,2.05,16.25,164.0,501.65,407.93
2018,10,23,16,30,538.0,38.0,1.8,15.2,117.0,422.26,340.5
2018,10,23,16,45,404.5,30.0,1.55,14.15,76.5,315.95,242.08
2018,10,23,17,0,271.0,22.0,1.3,13.1,36.0,196.68,0.0
2018,10,23,17,15,135.5,11.0,1.4,12.65,18.0,78.1,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.0,1.15,8.55,4.5,0.0,0.0
2018,10,24,6,30,73.0,8.0,1.1,9.0,9.0,7.28,0.0
2018,10,24,6,45,179.5,21.0,1.05,9.5,36.0,17.55,0.0
2018,10,24,7,0,286.0,34.0,1.0,10.0,63.0,27.96,18.0
2018,10,24,7,15,450.5,38.0,1.2,10.8,112.5,30.0,20.98
2018,10,24,7,30,615.0,42.0,1.4,11.6,162.0,35.41,26.15
2018,10,24,7,45,636.5,50.0,1.6,12.45,203.0,61.36,34.04
2018,10,24,8,0,658.0,58.0,1.8,13.3,244.0,113.41,63.85
2018,10,24,8,15,666.5,67.5,1.7,13.95,283.5,164.47,104.08
2018,10,24,8,30,675.0,77.0,1.6,14.6,323.0,219.2,151.91
2018,10,24,8,45,757.5,69.0,1.5,15.2,376.0,280.96,204.34
2018,10,24,9,0,840.0,61.0,1.4,15.8,429.0,349.84,262.8
2018,10,24,9,15,856.0,63.5,1.4,16.6,466.0,408.71,313.59
2018,10,24,9,30,872.0,66.0,1.4,17.4,503.0,467.77,362.7
2018,10,24,9,45,883.0,67.0,1.35,18.15,533.5,522.65,406.61
2018,10,24,10,0,894.0,68.0,1.3,18.9,564.0,576.58,447.95
2018,10,24,10,15,901.5,69.5,1.4,19.5,588.0,627.71,486.94
2018,10,24,10,30,909.0,71.0,1.5,20.1,612.0,677.06,523.5
2018,10,24,10,45,913.5,72.0,1.55,20.75,629.0,721.75,554.42
2018,10,24,11,0,918.0,73.0,1.6,21.4,646.0,763.96,581.93
2018,10,24,11,15,919.5,73.5,1.7,21.85,655.0,800.59,606.25
2018,10,24,11,30,921.0,74.0,1.8,22.3,664.0,834.14,628.39
2018,10,24,11,45,920.0,74.5,1.9,22.8,665.0,862.37,646.78
2018,10,24,12,0,919.0,75.0,2.0,23.3,666.0,887.12,662.86
2018,10,24,12,15,917.0,74.5,2.15,23.65,659.5,906.22,676.12
2018,10,24,12,30,915.0,74.0,2.3,24.0,653.0,921.6,687.04
2018,10,24,12,45,910.0,73.5,2.4,24.35,639.0,930.49,693.3
2018,10,24,13,0,905.0,73.0,2.5,24.7,625.0,935.53,697.19
2018,10,24,13,15,881.0,77.5,2.55,24.7,599.5,925.31,691.56
2018,10,24,13,30,857.0,82.0,2.6,24.7,574.0,911.36,683.67
2018,10,24,13,45,823.5,86.0,2.65,24.75,540.0,893.94,673.39
2018,10,24,14,0,790.0,90.0,2.7,24.8,506.0,863.96,654.57
2018,10,24,14,15,711.0,102.0,2.65,24.55,457.5,804.81,615.45
2018,10,24,14,30,632.0,114.0,2.6,24.3,409.0,739.63,571.58
2018,10,24,14,45,490.5,112.0,2.6,24.05,329.0,592.68,467.02
2018,10,24,15,0,349.0,110.0,2.6,23.8,249.0,459.77,367.66
2018,10,24,15,15,518.5,85.0,2.6,23.8,264.5,569.22,453.72
2018,10,24,15,30,688.0,60.0,2.6,23.8,280.0,652.23,515.35
2018,10,24,15,45,667.0,53.5,2.45,23.0,239.5,605.07,480.59
2018,10,24,16,0,646.0,47.0,2.3,22.2,199.0,557.03,444.33
2018,10,24,16,15,576.0,42.0,2.15,21.25,154.0,476.52,381.26
2018,10,24,16,30,506.0,37.0,2.0,20.3,109.0,406.92,321.84
2018,10,24,16,45,377.5,28.5,1.85,19.4,70.5,297.42,220.88
2018,10,24,17,0,249.0,20.0,1.7,18.5,32.0,180.78,0.0
2018,10,24,17,15,124.5,10.0,1.95,17.95,16.0,71.43,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.4,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,10.8,10.0,8.19,0.0
2018,10,25,6,45,241.0,19.5,1.2,11.15,39.5,16.3,0.0
2018,10,25,7,0,394.0,30.0,1.2,11.5,69.0,24.55,14.79
2018,10,25,7,15,474.0,38.0,1.35,12.15,110.5,30.19,20.96
2018,10,25,7,30,554.0,46.0,1.5,12.8,152.0,35.72,26.27
2018,10,25,7,45,413.0,62.0,1.65,13.45,153.0,60.89,38.22
2018,10,25,8,0,272.0,78.0,1.8,14.1,154.0,89.2,59.26
2018,10,25,8,15,460.0,79.5,1.85,15.0,234.5,142.06,94.2
2018,10,25,8,30,648.0,81.0,1.9,15.9,315.0,216.39,150.08
2018,10,25,8,45,679.0,85.5,1.95,16.8,356.5,271.73,198.41
2018,10,25,9,0,710.0,90.0,2.0,17.7,398.0,329.93,248.86
2018,10,25,9,15,779.5,82.0,2.15,18.65,447.0,395.12,303.41
2018,10,25,9,30,849.0,74.0,2.3,19.6,496.0,464.31,360.01
2018,10,25,9,45,872.5,72.5,2.4,20.6,530.0,521.83,406.33
2018,10,25,10,0,896.0,71.0,2.5,21.6,564.0,579.62,451.29
2018,10,25,10,15,905.0,72.0,2.55,22.25,588.5,631.19,490.58
2018,10,25,10,30,914.0,73.0,2.6,22.9,613.0,681.1,527.45
2018,10,25,10,45,920.0,73.5,2.65,23.55,630.5,726.47,559.28
2018,10,25,11,0,926.0,74.0,2.7,24.2,648.0,769.43,587.56
2018,10,25,11,15,929.5,74.5,2.7,24.65,658.0,807.85,612.53
2018,10,25,11,30,933.0,75.0,2.7,25.1,668.0,843.3,635.24
2018,10,25,11,45,934.0,75.0,2.7,25.5,670.0,872.93,653.98
2018,10,25,12,0,935.0,75.0,2.7,25.9,672.0,899.12,670.38
2018,10,25,12,15,933.5,74.5,2.7,26.2,666.0,918.96,682.81
2018,10,25,12,30,932.0,74.0,2.7,26.5,660.0,935.05,692.87
2018,10,25,12,45,927.5,73.5,2.7,26.75,646.0,944.6,698.87
2018,10,25,13,0,923.0,73.0,2.7,27.0,632.0,950.25,702.49
2018,10,25,13,15,916.5,72.0,2.65,27.15,610.5,949.53,701.96
2018,10,25,13,30,910.0,71.0,2.6,27.3,589.0,944.97,699.08
2018,10,25,13,45,900.0,70.0,2.6,27.4,561.0,933.38,692.31
2018,10,25,14,0,890.0,69.0,2.6,27.5,533.0,918.17,683.29
2018,10,25,14,15,876.0,67.0,2.6,27.4,498.5,894.52,669.22
2018,10,25,14,30,862.0,65.0,2.6,27.3,464.0,867.69,652.99
2018,10,25,14,45,841.5,63.0,2.6,27.2,424.0,832.22,630.66
2018,10,25,15,0,821.0,61.0,2.6,27.1,384.0,802.78,612.2
2018,10,25,15,15,791.0,58.0,2.6,27.1,339.5,753.2,578.8
2018,10,25,15,30,761.0,55.0,2.6,27.1,295.0,702.31,543.59
2018,10,25,15,45,715.5,51.0,2.1,25.9,248.0,637.36,496.69
2018,10,25,16,0,670.0,47.0,1.6,24.7,201.0,573.0,448.11
2018,10,25,16,15,596.0,41.0,1.6,23.3,154.5,487.74,384.17
2018,10,25,16,30,522.0,35.0,1.6,21.9,108.0,406.43,317.84
2018,10,25,16,45,375.0,27.0,1.55,20.55,68.5,293.62,212.8
2018,10,25,17,0,228.0,19.0,1.5,19.2,29.0,166.18,0.0
2018,10,25,17,15,114.0,9.5,1.7,18.6,14.5,65.54,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.0,1.15,9.55,4.0,0.0,0.0
2018,10,26,6,30,85.0,8.0,1.2,10.1,8.0,7.28,0.0
2018,10,26,6,45,251.0,18.0,1.2,10.65,38.0,14.99,0.0
2018,10,26,7,0,417.0,28.0,1.2,11.2,68.0,22.87,13.18
2018,10,26,7,15,510.5,34.5,1.25,11.9,111.0,29.82,20.62
2018,10,26,7,30,604.0,41.0,1.3,12.6,154.0,34.68,25.34
2018,10,26,7,45,567.0,55.0,1.3,13.25,184.5,59.54,34.21
2018,10,26,8,0,530.0,69.0,1.3,13.9,215.0,107.12,63.79
2018,10,26,8,15,470.0,92.5,1.15,14.8,238.5,152.81,102.55
2018,10,26,8,30,410.0,116.0,1.0,15.7,262.0,192.45,139.16
2018,10,26,8,45,441.0,126.5,0.85,16.55,301.0,239.06,178.21
2018,10,26,9,0,472.0,137.0,0.7,17.4,340.0,288.99,219.45
2018,10,26,9,15,479.5,149.5,0.65,18.2,371.0,334.51,256.87
2018,10,26,9,30,487.0,162.0,0.6,19.0,402.0,380.3,293.16
2018,10,26,9,45,612.5,138.0,0.5,19.8,459.5,455.01,349.35
2018,10,26,10,0,738.0,114.0,0.4,20.6,517.0,536.39,408.54
2018,10,26,10,15,696.0,133.0,0.35,21.3,526.5,569.66,431.16
2018,10,26,10,30,654.0,152.0,0.3,22.0,536.0,597.19,449.11
2018,10,26,10,45,685.5,146.5,0.25,22.7,559.0,645.57,481.62
2018,10,26,11,0,717.0,141.0,0.2,23.4,582.0,694.02,512.93
2018,10,26,11,15,679.5,156.5,0.25,23.95,579.5,711.31,523.27
2018,10,26,11,30,642.0,172.0,0.3,24.5,577.0,723.56,530.48
2018,10,26,11,45,725.0,144.0,0.4,25.05,603.0,785.4,572.17
2018,10,26,12,0,808.0,116.0,0.5,25.6,629.0,842.89,608.85
2018,10,26,12,15,771.5,126.5,0.6,26.0,612.5,842.35,608.69
2018,10,26,12,30,735.0,137.0,0.7,26.4,596.0,843.2,610.34
2018,10,26,12,45,710.0,141.5,0.85,26.75,576.5,838.58,609.42
2018,10,26,13,0,685.0,146.0,1.0,27.1,557.0,830.28,606.1
2018,10,26,13,15,780.0,112.5,1.05,27.35,565.0,879.45,638.94
2018,10,26,13,30,875.0,79.0,1.1,27.6,573.0,920.61,665.76
2018,10,26,13,45,856.5,79.5,1.15,27.8,543.0,903.29,655.5
2018,10,26,14,0,838.0,80.0,1.2,28.0,513.0,891.93,649.86
2018,10,26,14,15,786.0,82.5,1.2,27.95,467.0,840.18,617.7
2018,10,26,14,30,734.0,85.0,1.2,27.9,421.0,786.29,583.99
2018,10,26,14,45,697.0,84.0,1.2,27.8,380.5,744.98,558.25
2018,10,26,15,0,660.0,83.0,1.2,27.7,340.0,697.68,527.66
2018,10,26,15,15,677.0,72.0,1.2,27.7,308.5,680.72,517.32
2018,10,26,15,30,694.0,61.0,1.2,27.7,277.0,655.15,500.1
2018,10,26,15,45,611.5,59.5,0.9,26.75,227.0,573.1,440.98
2018,10,26,16,0,529.0,58.0,0.6,25.8,177.0,489.58,378.92
2018,10,26,16,15,487.0,48.5,0.6,25.05,138.0,427.9,331.47
2018,10,26,16,30,445.0,39.0,0.6,24.3,99.0,368.41,281.72
2018,10,26,16,45,310.5,28.5,0.6,23.6,62.0,256.32,177.7
2018,10,26,17,0,176.0,18.0,0.6,22.9,25.0,112.11,0.0
2018,10,26,17,15,88.0,9.0,0.7,22.25,12.5,8.19,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.0,1.35,11.15,2.0,0.0,0.0
2018,10,27,6,30,11.0,4.0,1.5,11.6,4.0,3.64,0.0
2018,10,27,6,45,27.0,18.0,1.65,12.05,20.0,15.09,0.0
2018,10,27,7,0,43.0,32.0,1.8,12.5,36.0,26.42,15.64
2018,10,27,7,15,160.5,46.0,1.9,13.1,73.5,36.58,26.31
2018,10,27,7,30,278.0,60.0,2.0,13.7,111.0,45.39,34.62
2018,10,27,7,45,329.5,71.5,2.1,14.3,149.0,64.36,42.92
2018,10,27,8,0,381.0,83.0,2.2,14.9,187.0,103.13,66.4
2018,10,27,8,15,504.5,82.0,2.1,15.75,245.0,150.68,99.12
2018,10,27,8,30,628.0,81.0,2.0,16.6,303.0,211.03,146.01
2018,10,27,8,45,569.0,103.5,1.9,17.4,323.0,256.49,188.83
2018,10,27,9,0,510.0,126.0,1.8,18.2,343.0,291.51,221.81
2018,10,27,9,15,596.0,119.5,1.75,18.95,394.5,355.65,273.97
2018,10,27,9,30,682.0,113.0,1.7,19.7,446.0,425.03,329.32
2018,10,27,9,45,644.0,131.0,1.7,20.45,461.5,463.46,360.36
2018,10,27,10,0,606.0,149.0,1.7,21.2,477.0,496.65,386.07
2018,10,27,10,15,636.0,148.5,1.75,21.8,506.5,547.88,424.93
2018,10,27,10,30,666.0,148.0,1.8,22.4,536.0,600.06,463.42
2018,10,27,10,45,674.5,149.5,1.85,23.05,552.0,639.98,491.95
2018,10,27,11,0,683.0,151.0,1.9,23.7,568.0,678.43,518.89
2018,10,27,11,15,694.0,150.0,1.9,24.35,579.5,714.49,543.37
2018,10,27,11,30,705.0,149.0,1.9,25.0,591.0,748.76,565.91
2018,10,27,11,45,686.0,156.0,1.95,25.65,587.0,764.75,575.42
2018,10,27,12,0,667.0,163.0,2.0,26.3,583.0,777.07,582.64
2018,10,27,12,15,746.0,135.5,2.05,26.6,601.0,833.65,620.75
2018,10,27,12,30,825.0,108.0,2.1,26.9,619.0,884.11,653.96
2018,10,27,12,45,818.5,106.5,2.15,27.2,604.0,889.97,657.51
2018,10,27,13,0,812.0,105.0,2.2,27.5,589.0,892.2,659.24
2018,10,27,13,15,799.0,105.0,2.3,27.5,567.0,886.6,657.17
2018,10,27,13,30,786.0,105.0,2.4,27.5,545.0,877.46,652.88
2018,10,27,13,45,705.5,119.5,2.5,27.5,499.5,826.05,620.01
2018,10,27,14,0,625.0,134.0,2.6,27.5,454.0,766.35,581.07
2018,10,27,14,15,636.0,119.5,2.75,27.25,426.5,753.86,575.44
2018,10,27,14,30,647.0,105.0,2.9,27.0,399.0,737.81,566.82
2018,10,27,14,45,570.5,109.5,3.0,26.75,351.5,665.27,517.11
2018,10,27,15,0,494.0,114.0,3.1,26.5,304.0,586.49,461.6
2018,10,27,15,15,470.0,103.0,3.1,26.5,266.5,541.36,429.03
2018,10,27,15,30,446.0,92.0,3.1,26.5,229.0,495.78,394.75
2018,10,27,15,45,327.0,86.5,3.2,25.2,178.0,385.67,309.86
2018,10,27,16,0,208.0,81.0,3.3,23.9,127.0,268.67,216.32
2018,10,27,16,15,183.0,63.5,3.3,22.85,97.0,223.15,178.54
2018,10,27,16,30,158.0,46.0,3.3,21.8,67.0,178.87,139.87
2018,10,27,16,45,108.0,30.5,3.25,20.7,42.0,124.0,83.58
2018,10,27,17,0,58.0,15.0,3.2,19.6,17.0,45.08,0.0
2018,10,27,17,15,29.0,7.5,3.35,18.9,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,11.85,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.3,3.0,2.73,0.0
2018,10,28,6,45,168.0,17.0,3.1,12.75,30.5,15.46,0.0
2018,10,28,7,0,311.0,31.0,3.3,13.2,58.0,25.83,14.68
2018,10,28,7,15,455.0,35.5,3.45,13.95,103.0,28.31,18.95
2018,10,28,7,30,599.0,40.0,3.6,14.7,148.0,33.97,24.38
2018,10,28,7,45,656.5,44.5,3.7,15.4,194.0,55.45,29.22
2018,10,28,8,0,714.0,49.0,3.8,16.1,240.0,108.59,57.23
2018,10,28,8,15,750.0,52.0,3.85,16.75,284.5,163.83,99.06
2018,10,28,8,30,786.0,55.0,3.9,17.4,329.0,222.86,149.66
2018,10,28,8,45,781.5,62.5,3.95,18.05,363.5,278.52,200.86
2018,10,28,9,0,777.0,70.0,4.0,18.7,398.0,332.73,250.43
2018,10,28,9,15,699.5,95.5,4.0,19.25,410.5,372.94,288.53
2018,10,28,9,30,622.0,121.0,4.0,19.8,423.0,404.98,317.81
2018,10,28,9,45,676.0,117.0,4.0,20.3,464.0,465.11,366.96
2018,10,28,10,0,730.0,113.0,4.0,20.8,505.0,529.0,417.85
2018,10,28,10,15,814.0,93.5,4.0,21.15,549.0,597.51,471.81
2018,10,28,10,30,898.0,74.0,4.0,21.5,593.0,667.44,525.85
2018,10,28,10,45,903.5,74.5,4.05,21.9,609.5,711.56,558.5
2018,10,28,11,0,909.0,75.0,4.1,22.3,626.0,753.29,587.39
2018,10,28,11,15,911.0,75.5,4.15,22.5,635.0,789.75,612.73
2018,10,28,11,30,913.0,76.0,4.2,22.7,644.0,823.21,635.84
2018,10,28,11,45,912.5,76.5,4.25,22.9,645.5,851.44,655.21
2018,10,28,12,0,912.0,77.0,4.3,23.1,647.0,876.25,672.22
2018,10,28,12,15,905.5,78.0,4.35,23.15,639.5,892.9,684.0
2018,10,28,12,30,899.0,79.0,4.4,23.2,632.0,905.77,693.33
2018,10,28,12,45,886.5,81.0,4.5,23.2,616.0,910.65,697.7
2018,10,28,13,0,874.0,83.0,4.6,23.2,600.0,911.69,699.82
2018,10,28,13,15,814.0,96.0,4.65,23.1,564.0,887.93,684.56
2018,10,28,13,30,754.0,109.0,4.7,23.0,528.0,856.15,663.73
2018,10,28,13,45,665.0,125.5,4.75,22.85,481.5,794.46,621.31
2018,10,28,14,0,576.0,142.0,4.8,22.7,435.0,729.13,575.58
2018,10,28,14,15,404.0,162.5,4.8,22.4,361.0,586.7,468.57
2018,10,28,14,30,232.0,183.0,4.8,22.1,287.0,438.18,352.26
2018,10,28,14,45,230.0,165.5,4.8,21.75,261.0,413.07,334.5
2018,10,28,15,0,228.0,148.0,4.8,21.4,235.0,386.9,315.16
2018,10,28,15,15,263.5,127.0,4.8,21.4,215.5,385.62,315.77
2018,10,28,15,30,299.0,106.0,4.8,21.4,196.0,380.85,313.05
2018,10,28,15,45,267.5,92.0,4.65,20.3,162.5,331.86,273.69
2018,10,28,16,0,236.0,78.0,4.5,19.2,129.0,284.4,234.32
2018,10,28,16,15,186.0,62.0,4.4,18.6,96.0,223.18,181.7
2018,10,28,16,30,136.0,46.0,4.3,18.0,63.0,165.75,130.78
2018,10,28,16,45,109.5,30.0,4.2,17.45,40.0,123.51,80.98
2018,10,28,17,0,83.0,14.0,4.1,16.9,17.0,57.58,0.0
2018,10,28,17,15,41.5,7.0,3.95,16.4,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
