Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,7,15,11.5,2.5,1.05,7.65,3.0,0.0,0.0
2018,12,19,7,30,23.0,5.0,1.1,8.1,6.0,4.55,0.0
2018,12,19,7,45,11.5,16.5,1.1,8.55,17.0,14.69,1.94
2018,12,19,8,0,0.0,28.0,1.1,9.0,28.0,24.56,15.41
2018,12,19,8,15,0.0,40.5,1.2,9.4,40.5,35.41,24.55
2018,12,19,8,30,0.0,53.0,1.3,9.8,53.0,46.48,34.44
2018,12,19,8,45,8.0,69.5,1.4,10.2,71.5,62.57,48.17
2018,12,19,9,0,16.0,86.0,1.5,10.6,90.0,79.87,62.87
2018,12,19,9,15,59.0,105.5,1.6,11.1,124.0,113.27,90.21
2018,12,19,9,30,102.0,125.0,1.7,11.6,158.0,154.4,124.37
2018,12,19,9,45,55.0,113.5,1.8,12.15,131.5,126.86,102.22
2018,12,19,10,0,8.0,102.0,1.9,12.7,105.0,94.88,75.54
2018,12,19,10,15,5.5,108.0,2.0,13.0,110.0,99.68,79.49
2018,12,19,10,30,3.0,114.0,2.1,13.3,115.0,104.29,83.17
2018,12,19,10,45,4.0,130.0,2.25,13.6,131.5,120.41,96.51
2018,12,19,11,0,5.0,146.0,2.4,13.9,148.0,136.99,110.12
2018,12,19,11,15,23.5,165.0,2.5,14.2,176.0,168.63,136.51
2018,12,19,11,30,42.0,184.0,2.6,14.5,204.0,212.37,172.6
2018,12,19,11,45,25.0,167.0,2.75,14.75,179.0,183.67,148.52
2018,12,19,12,0,8.0,150.0,2.9,15.0,154.0,145.05,116.21
2018,12,19,12,15,19.5,164.0,2.9,15.1,173.5,169.17,136.51
2018,12,19,12,30,31.0,178.0,2.9,15.2,193.0,206.69,167.56
2018,12,19,12,45,38.0,176.5,2.85,15.35,194.5,212.9,172.8
2018,12,19,13,0,45.0,175.0,2.8,15.5,196.0,219.39,178.37
2018,12,19,13,15,25.5,147.5,2.7,15.45,159.5,172.5,139.56
2018,12,19,13,30,6.0,120.0,2.6,15.4,123.0,116.54,92.78
2018,12,19,13,45,19.0,120.5,2.45,15.35,128.0,128.95,103.87
2018,12,19,14,0,32.0,121.0,2.3,15.3,133.0,151.89,123.56
2018,12,19,14,15,152.5,105.5,2.05,15.1,158.0,263.28,219.5
2018,12,19,14,30,273.0,90.0,1.8,14.9,183.0,360.5,300.82
2018,12,19,14,45,246.5,86.5,1.55,14.7,163.5,314.52,262.82
2018,12,19,15,0,220.0,83.0,1.3,14.5,144.0,287.71,240.21
2018,12,19,15,15,440.5,64.5,1.3,14.5,164.0,452.46,374.53
2018,12,19,15,30,661.0,46.0,1.3,14.5,184.0,574.25,465.05
2018,12,19,15,45,595.0,41.0,0.9,13.6,145.0,502.42,404.1
2018,12,19,16,0,529.0,36.0,0.5,12.7,106.0,431.78,342.64
2018,12,19,16,15,403.5,28.5,0.4,12.5,70.5,334.21,246.81
2018,12,19,16,30,278.0,21.0,0.3,12.3,35.0,215.9,0.0
2018,12,19,16,45,139.0,10.5,0.25,12.15,17.5,87.96,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,4.65,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,4.7,2.0,1.82,0.0
2018,12,20,7,45,37.0,7.0,1.65,4.75,10.5,5.4,0.0
2018,12,20,8,0,70.0,12.0,1.6,4.8,19.0,9.17,2.31
2018,12,20,8,15,35.0,13.5,1.55,5.0,17.0,13.97,5.33
2018,12,20,8,30,0.0,15.0,1.5,5.2,15.0,13.18,5.94
2018,12,20,8,45,0.0,18.5,1.45,5.35,18.5,16.26,8.76
2018,12,20,9,0,0.0,22.0,1.4,5.5,22.0,19.35,11.54
2018,12,20,9,15,0.0,24.5,1.35,5.8,24.5,21.56,13.51
2018,12,20,9,30,0.0,27.0,1.3,6.1,27.0,23.77,15.45
2018,12,20,9,45,0.0,59.5,1.25,6.35,59.5,52.55,40.76
2018,12,20,10,0,0.0,92.0,1.2,6.6,92.0,82.04,66.31
2018,12,20,10,15,0.0,97.5,1.2,6.8,97.5,87.14,70.52
2018,12,20,10,30,0.0,103.0,1.2,7.0,103.0,92.28,74.79
2018,12,20,10,45,0.5,118.5,1.2,7.2,118.5,107.3,87.51
2018,12,20,11,0,1.0,134.0,1.2,7.4,134.0,122.71,100.45
2018,12,20,11,15,0.5,134.0,1.2,7.5,134.0,122.56,100.14
2018,12,20,11,30,0.0,134.0,1.2,7.6,134.0,122.41,99.89
2018,12,20,11,45,0.0,123.0,1.2,7.7,123.0,111.75,90.78
2018,12,20,12,0,0.0,112.0,1.2,7.8,112.0,101.14,81.73
2018,12,20,12,15,2.0,126.0,1.2,7.85,127.0,116.69,95.03
2018,12,20,12,30,4.0,140.0,1.2,7.9,142.0,132.89,108.79
2018,12,20,12,45,4.0,134.5,1.25,7.95,136.5,127.82,104.51
2018,12,20,13,0,4.0,129.0,1.3,8.0,131.0,122.77,100.32
2018,12,20,13,15,3.5,123.5,1.3,8.0,125.0,117.32,95.79
2018,12,20,13,30,3.0,118.0,1.3,8.0,119.0,111.9,91.28
2018,12,20,13,45,2.5,116.0,1.3,8.05,117.0,110.27,89.98
2018,12,20,14,0,2.0,114.0,1.3,8.1,115.0,108.85,88.86
2018,12,20,14,15,6.0,105.0,1.2,8.05,107.0,103.62,84.68
2018,12,20,14,30,10.0,96.0,1.1,8.0,99.0,98.35,80.43
2018,12,20,14,45,22.0,99.5,1.0,7.95,106.0,123.76,102.76
2018,12,20,15,0,34.0,103.0,0.9,7.9,113.0,142.42,118.93
2018,12,20,15,15,34.0,91.0,0.9,7.9,99.5,130.23,108.26
2018,12,20,15,30,34.0,79.0,0.9,7.9,86.0,118.34,97.65
2018,12,20,15,45,23.0,62.5,0.6,7.6,67.0,91.16,73.4
2018,12,20,16,0,12.0,46.0,0.3,7.3,48.0,56.96,43.09
2018,12,20,16,15,16.0,30.5,0.3,7.15,32.0,47.59,32.54
2018,12,20,16,30,20.0,15.0,0.3,7.0,16.0,32.82,0.0
2018,12,20,16,45,10.0,7.5,0.3,6.9,8.0,12.48,0.0
2018,12,20,17,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.0,0.45,8.65,1.0,0.0,0.0
2018,12,21,7,30,6.0,2.0,0.5,8.7,2.0,1.82,0.0
2018,12,21,7,45,22.0,7.0,0.5,8.75,9.0,5.96,0.0
2018,12,21,8,0,38.0,12.0,0.5,8.8,16.0,10.09,2.99
2018,12,21,8,15,277.0,25.5,0.6,9.05,74.5,37.31,17.53
2018,12,21,8,30,516.0,39.0,0.7,9.3,133.0,95.63,53.74
2018,12,21,8,45,305.5,34.0,0.75,9.55,93.0,86.96,55.99
2018,12,21,9,0,95.0,29.0,0.8,9.8,53.0,51.38,35.49
2018,12,21,9,15,47.5,33.5,0.95,10.15,45.5,45.04,32.27
2018,12,21,9,30,0.0,38.0,1.1,10.5,38.0,33.49,23.58
2018,12,21,9,45,0.5,60.5,1.2,10.85,60.5,53.64,40.95
2018,12,21,10,0,1.0,83.0,1.3,11.2,83.0,74.18,58.43
2018,12,21,10,15,6.0,113.0,1.4,11.55,115.5,104.63,84.13
2018,12,21,10,30,11.0,143.0,1.5,11.9,148.0,136.48,110.69
2018,12,21,10,45,5.5,104.5,1.6,12.25,107.0,96.86,77.11
2018,12,21,11,0,0.0,66.0,1.7,12.6,66.0,58.34,44.32
2018,12,21,11,15,0.0,78.5,1.75,12.85,78.5,69.46,53.7
2018,12,21,11,30,0.0,91.0,1.8,13.1,91.0,80.96,63.3
2018,12,21,11,45,8.0,126.0,1.85,13.35,130.0,120.45,96.54
2018,12,21,12,0,16.0,161.0,1.9,13.6,169.0,162.31,131.28
2018,12,21,12,15,52.0,178.5,1.95,13.7,203.5,221.12,180.51
2018,12,21,12,30,88.0,196.0,2.0,13.8,238.0,273.01,223.49
2018,12,21,12,45,147.5,194.0,2.05,13.9,262.5,336.68,276.21
2018,12,21,13,0,207.0,192.0,2.1,14.0,287.0,387.88,318.49
2018,12,21,13,15,126.5,180.0,2.1,13.95,237.5,310.91,255.25
2018,12,21,13,30,46.0,168.0,2.1,13.9,188.0,217.11,177.39
2018,12,21,13,45,31.0,153.5,2.05,13.9,166.5,189.14,154.43
2018,12,21,14,0,16.0,139.0,2.0,13.9,145.0,148.8,120.75
2018,12,21,14,15,22.5,128.0,1.95,13.65,136.0,143.59,117.03
2018,12,21,14,30,29.0,117.0,1.9,13.4,127.0,149.36,122.36
2018,12,21,14,45,203.0,97.0,1.9,13.2,155.0,294.36,248.09
2018,12,21,15,0,377.0,77.0,1.9,13.0,183.0,420.57,353.21
2018,12,21,15,15,398.5,62.5,1.9,13.0,160.0,418.53,350.34
2018,12,21,15,30,420.0,48.0,1.9,13.0,137.0,406.37,339.27
2018,12,21,15,45,296.5,37.5,1.45,11.45,93.5,293.63,244.75
2018,12,21,16,0,173.0,27.0,1.0,9.9,50.0,177.72,145.73
2018,12,21,16,15,116.0,21.0,1.1,9.6,34.0,130.46,98.82
2018,12,21,16,30,59.0,15.0,1.2,9.3,18.0,63.82,0.0
2018,12,21,16,45,29.5,7.5,1.3,9.0,9.0,23.53,0.0
2018,12,21,17,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,22,7,15,12.5,2.5,1.2,1.5,3.0,0.0,0.0
2018,12,22,7,30,25.0,5.0,1.2,2.1,6.0,4.55,0.0
2018,12,22,7,45,12.5,17.5,1.25,2.75,18.0,15.4,0.44
2018,12,22,8,0,0.0,30.0,1.3,3.4,30.0,26.03,16.88
2018,12,22,8,15,0.0,45.0,1.35,3.9,45.0,38.98,28.15
2018,12,22,8,30,0.0,60.0,1.4,4.4,60.0,52.32,40.25
2018,12,22,8,45,50.0,75.5,1.5,4.9,88.0,75.62,58.65
2018,12,22,9,0,100.0,91.0,1.6,5.4,116.0,106.75,84.22
2018,12,22,9,15,85.5,107.0,1.55,5.75,131.0,124.71,101.01
2018,12,22,9,30,71.0,123.0,1.5,6.1,146.0,137.51,112.92
2018,12,22,9,45,100.0,138.5,1.45,6.5,174.0,173.15,143.29
2018,12,22,10,0,129.0,154.0,1.4,6.9,202.0,208.14,172.9
2018,12,22,10,15,151.5,166.0,1.3,7.15,226.0,239.38,199.23
2018,12,22,10,30,174.0,178.0,1.2,7.4,250.0,272.7,226.98
2018,12,22,10,45,290.0,169.0,1.05,7.65,296.0,348.12,289.32
2018,12,22,11,0,406.0,160.0,0.9,7.9,342.0,434.76,358.75
2018,12,22,11,15,441.0,157.5,0.9,8.2,360.5,473.73,389.28
2018,12,22,11,30,476.0,155.0,0.9,8.5,379.0,513.61,420.48
2018,12,22,11,45,385.0,175.0,0.9,8.8,357.5,488.05,398.97
2018,12,22,12,0,294.0,195.0,0.9,9.1,336.0,443.61,363.2
2018,12,22,12,15,200.5,197.0,0.9,9.45,293.0,370.23,304.3
2018,12,22,12,30,107.0,199.0,0.9,9.8,250.0,305.36,250.73
2018,12,22,12,45,81.5,189.0,0.9,10.15,227.5,262.81,216.28
2018,12,22,13,0,56.0,179.0,0.9,10.5,205.0,233.03,191.53
2018,12,22,13,15,37.5,166.0,0.95,10.5,183.0,204.6,168.11
2018,12,22,13,30,19.0,153.0,1.0,10.5,161.0,163.35,133.74
2018,12,22,13,45,52.0,158.0,1.05,10.5,178.5,212.37,175.94
2018,12,22,14,0,85.0,163.0,1.1,10.5,196.0,250.14,208.16
2018,12,22,14,15,64.0,148.0,1.1,10.4,172.0,216.29,179.82
2018,12,22,14,30,43.0,133.0,1.1,10.3,148.0,182.52,151.49
2018,12,22,14,45,64.0,120.0,1.05,10.2,139.5,185.66,155.15
2018,12,22,15,0,85.0,107.0,1.0,10.1,131.0,201.84,169.26
2018,12,22,15,15,106.0,92.5,1.0,10.1,118.0,200.36,168.3
2018,12,22,15,30,127.0,78.0,1.0,10.1,105.0,197.49,165.71
2018,12,22,15,45,105.0,64.0,0.9,9.15,83.0,163.38,135.73
2018,12,22,16,0,83.0,50.0,0.8,8.2,61.0,130.35,105.95
2018,12,22,16,15,61.0,34.5,0.8,8.05,41.0,95.23,71.3
2018,12,22,16,30,39.0,19.0,0.8,7.9,21.0,52.09,0.66
2018,12,22,16,45,19.5,9.5,0.85,7.7,10.5,19.71,0.0
2018,12,22,17,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,5.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,5.9,7.0,6.37,0.0
2018,12,23,7,45,13.5,18.0,0.25,6.2,18.0,15.76,0.0
2018,12,23,8,0,1.0,29.0,0.2,6.5,29.0,25.23,15.97
2018,12,23,8,15,3.5,43.0,0.2,6.8,43.5,37.51,26.53
2018,12,23,8,30,6.0,57.0,0.2,7.1,58.0,50.43,38.01
2018,12,23,8,45,37.0,73.5,0.25,7.4,82.5,71.57,55.17
2018,12,23,9,0,68.0,90.0,0.3,7.7,107.0,96.32,75.59
2018,12,23,9,15,44.0,91.0,0.3,8.45,102.5,95.06,75.64
2018,12,23,9,30,20.0,92.0,0.3,9.2,98.0,90.86,72.75
2018,12,23,9,45,37.5,109.0,0.35,9.95,122.0,115.31,93.23
2018,12,23,10,0,55.0,126.0,0.4,10.7,146.0,141.95,115.32
2018,12,23,10,15,158.0,143.5,0.65,11.3,207.5,219.14,179.31
2018,12,23,10,30,261.0,161.0,0.9,11.9,269.0,308.6,252.25
2018,12,23,10,45,316.0,154.5,1.15,12.5,291.5,347.09,283.88
2018,12,23,11,0,371.0,148.0,1.4,13.1,314.0,400.05,326.92
2018,12,23,11,15,314.0,171.5,1.45,13.3,315.0,393.91,321.52
2018,12,23,11,30,257.0,195.0,1.5,13.5,316.0,394.53,321.2
2018,12,23,11,45,210.5,195.5,1.55,13.65,295.5,360.37,294.0
2018,12,23,12,0,164.0,196.0,1.6,13.8,275.0,334.38,272.86
2018,12,23,12,15,402.0,157.0,1.6,13.8,348.5,507.41,413.53
2018,12,23,12,30,640.0,118.0,1.6,13.8,422.0,669.13,538.26
2018,12,23,12,45,512.0,138.5,1.65,13.8,379.0,595.51,481.13
2018,12,23,13,0,384.0,159.0,1.7,13.8,336.0,524.16,425.81
2018,12,23,13,15,286.0,172.0,1.65,13.65,301.0,448.64,366.63
2018,12,23,13,30,188.0,185.0,1.6,13.5,266.0,372.48,305.42
2018,12,23,13,45,168.5,175.0,1.6,13.4,245.0,347.15,285.88
2018,12,23,14,0,149.0,165.0,1.6,13.3,224.0,321.24,265.33
2018,12,23,14,15,130.5,146.5,1.55,13.1,195.0,284.08,235.6
2018,12,23,14,30,112.0,128.0,1.5,12.9,166.0,246.44,205.05
2018,12,23,14,45,75.5,104.0,1.45,12.65,128.5,186.34,154.86
2018,12,23,15,0,39.0,80.0,1.4,12.4,91.0,113.99,93.33
2018,12,23,15,15,19.5,56.5,1.4,12.4,62.0,70.83,55.98
2018,12,23,15,30,0.0,33.0,1.4,12.4,33.0,29.07,19.38
2018,12,23,15,45,0.0,25.5,1.1,11.2,25.5,22.44,13.63
2018,12,23,16,0,0.0,18.0,0.8,10.0,18.0,15.82,7.8
2018,12,23,16,15,0.0,12.0,0.8,9.7,12.0,10.54,2.81
2018,12,23,16,30,0.0,6.0,0.8,9.4,6.0,5.26,0.0
2018,12,23,16,45,0.0,3.0,0.8,9.15,3.0,2.73,0.0
2018,12,23,17,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,7.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.05,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.4,5.0,4.55,0.0
2018,12,24,7,45,8.0,10.5,1.65,7.75,10.5,9.41,0.0
2018,12,24,8,0,0.0,16.0,1.7,8.1,16.0,14.07,6.26
2018,12,24,8,15,0.0,27.0,1.9,8.5,27.0,23.79,14.64
2018,12,24,8,30,0.0,38.0,2.1,8.9,38.0,33.52,23.34
2018,12,24,8,45,0.0,52.0,2.25,9.25,52.0,45.87,34.23
2018,12,24,9,0,0.0,66.0,2.4,9.6,66.0,58.33,45.13
2018,12,24,9,15,12.0,76.5,2.5,9.95,80.5,71.17,55.87
2018,12,24,9,30,24.0,87.0,2.6,10.3,95.0,87.44,69.66
2018,12,24,9,45,12.5,88.0,2.65,10.65,92.0,83.17,66.19
2018,12,24,10,0,1.0,89.0,2.7,11.0,89.0,79.7,63.19
2018,12,24,10,15,0.5,90.0,2.85,11.55,90.0,80.4,63.58
2018,12,24,10,30,0.0,91.0,3.0,12.1,91.0,81.05,63.9
2018,12,24,10,45,0.0,92.5,3.2,12.65,92.5,82.42,64.84
2018,12,24,11,0,0.0,94.0,3.4,13.2,94.0,83.8,65.8
2018,12,24,11,15,5.0,119.0,3.5,13.45,121.5,110.86,88.57
2018,12,24,11,30,10.0,144.0,3.6,13.7,149.0,139.15,112.17
2018,12,24,11,45,5.0,110.0,3.75,13.95,112.5,102.66,81.42
2018,12,24,12,0,0.0,76.0,3.9,14.2,76.0,67.24,51.44
2018,12,24,12,15,0.0,65.0,3.9,14.05,65.0,57.46,43.23
2018,12,24,12,30,0.0,54.0,3.9,13.9,54.0,47.7,35.0
2018,12,24,12,45,24.0,82.0,3.9,13.7,93.0,96.9,77.62
2018,12,24,13,0,48.0,110.0,3.9,13.5,132.0,146.77,120.44
2018,12,24,13,15,29.5,90.0,3.8,13.3,103.5,111.01,89.91
2018,12,24,13,30,11.0,70.0,3.7,13.1,75.0,71.08,55.58
2018,12,24,13,45,11.0,67.5,3.6,12.9,72.0,68.87,53.85
2018,12,24,14,0,11.0,65.0,3.5,12.7,69.0,66.62,52.05
2018,12,24,14,15,16.5,66.5,3.4,12.55,72.5,77.0,61.26
2018,12,24,14,30,22.0,68.0,3.3,12.4,76.0,83.59,67.21
2018,12,24,14,45,64.0,77.5,3.2,12.3,96.5,141.46,118.07
2018,12,24,15,0,106.0,87.0,3.1,12.2,117.0,189.06,159.41
2018,12,24,15,15,53.0,72.5,3.1,12.2,87.5,117.16,96.62
2018,12,24,15,30,0.0,58.0,3.1,12.2,58.0,54.32,40.99
2018,12,24,15,45,0.0,44.5,3.4,12.05,44.5,40.57,28.99
2018,12,24,16,0,0.0,31.0,3.7,11.9,31.0,27.34,17.35
2018,12,24,16,15,1.5,23.0,3.95,11.8,23.0,21.24,11.33
2018,12,24,16,30,3.0,15.0,4.2,11.7,15.0,15.04,0.0
2018,12,24,16,45,3.0,7.5,4.45,11.6,7.5,8.53,0.0
2018,12,24,17,0,3.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,4.4,11.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,25,7,15,69.0,5.5,1.55,3.5,6.5,0.0,0.0
2018,12,25,7,30,138.0,11.0,1.6,4.3,13.0,10.01,0.0
2018,12,25,7,45,312.5,19.0,1.7,5.1,44.0,17.11,0.0
2018,12,25,8,0,487.0,27.0,1.8,5.9,75.0,23.95,14.69
2018,12,25,8,15,570.5,31.5,1.95,6.4,113.5,55.76,25.87
2018,12,25,8,30,654.0,36.0,2.1,6.9,152.0,104.63,56.26
2018,12,25,8,45,706.5,38.5,2.3,7.35,191.5,155.72,97.41
2018,12,25,9,0,759.0,41.0,2.5,7.8,231.0,212.72,147.97
2018,12,25,9,15,788.5,44.5,2.7,8.35,268.5,268.28,199.89
2018,12,25,9,30,818.0,48.0,2.9,8.9,306.0,325.88,253.55
2018,12,25,9,45,837.5,51.5,3.1,9.45,339.0,381.37,304.82
2018,12,25,10,0,857.0,55.0,3.3,10.0,372.0,437.27,355.14
2018,12,25,10,15,873.5,55.5,3.6,10.45,398.5,488.48,400.73
2018,12,25,10,30,890.0,56.0,3.9,10.9,425.0,539.11,444.69
2018,12,25,10,45,903.0,56.0,4.15,11.35,446.0,586.31,484.87
2018,12,25,11,0,916.0,56.0,4.4,11.8,467.0,632.06,523.24
2018,12,25,11,15,923.5,56.0,4.5,12.05,480.5,672.55,556.54
2018,12,25,11,30,931.0,56.0,4.6,12.3,494.0,710.7,586.27
2018,12,25,11,45,934.5,56.0,4.75,12.6,500.0,743.45,611.06
2018,12,25,12,0,938.0,56.0,4.9,12.9,506.0,773.25,633.6
2018,12,25,12,15,936.5,57.0,4.9,13.1,504.5,797.4,651.32
2018,12,25,12,30,935.0,58.0,4.9,13.3,503.0,818.15,666.53
2018,12,25,12,45,930.0,58.5,4.95,13.5,494.5,831.97,676.91
2018,12,25,13,0,925.0,59.0,5.0,13.7,486.0,842.19,684.74
2018,12,25,13,15,918.5,58.0,5.0,13.7,469.5,845.56,687.8
2018,12,25,13,30,912.0,57.0,5.0,13.7,453.0,845.31,688.3
2018,12,25,13,45,900.5,56.0,4.95,13.75,429.5,837.31,682.65
2018,12,25,14,0,889.0,55.0,4.9,13.8,406.0,825.86,674.49
2018,12,25,14,15,871.0,53.5,4.7,13.6,376.5,805.03,658.94
2018,12,25,14,30,853.0,52.0,4.5,13.4,347.0,781.21,640.99
2018,12,25,14,45,827.5,50.0,4.25,13.2,312.0,747.93,615.18
2018,12,25,15,0,802.0,48.0,4.0,13.0,277.0,712.52,587.52
2018,12,25,15,15,763.0,45.0,4.0,13.0,238.0,670.32,554.23
2018,12,25,15,30,724.0,42.0,4.0,13.0,199.0,619.69,512.88
2018,12,25,15,45,661.5,37.5,3.35,11.45,158.5,549.74,455.33
2018,12,25,16,0,599.0,33.0,2.7,9.9,118.0,481.09,395.6
2018,12,25,16,15,491.0,27.0,2.55,9.25,81.0,383.2,302.03
2018,12,25,16,30,383.0,21.0,2.4,8.6,44.0,278.74,88.04
2018,12,25,16,45,208.0,12.0,2.3,8.0,23.0,129.87,0.0
2018,12,25,17,0,33.0,3.0,2.2,7.4,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,7.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,26,7,15,56.0,4.5,1.15,2.55,5.5,0.0,0.0
2018,12,26,7,30,112.0,9.0,1.1,3.1,11.0,8.19,0.0
2018,12,26,7,45,76.5,20.0,1.0,3.6,23.0,16.34,0.0
2018,12,26,8,0,41.0,31.0,0.9,4.1,35.0,25.86,16.41
2018,12,26,8,15,41.0,47.0,1.15,4.85,52.5,42.15,29.54
2018,12,26,8,30,41.0,63.0,1.4,5.6,70.0,59.22,44.19
2018,12,26,8,45,51.0,80.0,1.65,6.35,91.0,79.16,61.27
2018,12,26,9,0,61.0,97.0,1.9,7.1,112.0,100.61,79.81
2018,12,26,9,15,209.5,103.0,2.15,7.65,167.0,157.23,124.3
2018,12,26,9,30,358.0,109.0,2.4,8.2,222.0,230.15,184.32
2018,12,26,9,45,476.5,102.0,2.6,8.75,268.5,290.61,235.58
2018,12,26,10,0,595.0,95.0,2.8,9.3,315.0,365.93,299.44
2018,12,26,10,15,693.0,84.5,2.9,9.7,358.5,434.11,357.35
2018,12,26,10,30,791.0,74.0,3.0,10.1,402.0,508.3,419.37
2018,12,26,10,45,850.5,66.5,3.05,10.55,434.5,570.44,470.53
2018,12,26,11,0,910.0,59.0,3.1,11.0,467.0,630.95,519.5
2018,12,26,11,15,920.0,59.5,2.95,11.3,482.0,673.58,552.72
2018,12,26,11,30,930.0,60.0,2.8,11.6,497.0,714.09,582.5
2018,12,26,11,45,932.0,60.5,2.7,11.85,503.0,746.53,605.18
2018,12,26,12,0,934.0,61.0,2.6,12.1,509.0,775.96,625.44
2018,12,26,12,15,914.0,66.0,2.6,12.3,503.5,790.99,635.79
2018,12,26,12,30,894.0,71.0,2.6,12.5,498.0,801.92,643.35
2018,12,26,12,45,882.0,73.0,2.6,12.65,487.5,811.59,650.25
2018,12,26,13,0,870.0,75.0,2.6,12.8,477.0,825.18,660.14
2018,12,26,13,15,877.5,71.0,2.55,12.8,464.5,836.44,668.4
2018,12,26,13,30,885.0,67.0,2.5,12.8,452.0,836.3,668.49
2018,12,26,13,45,821.5,73.5,2.45,12.8,416.5,802.71,644.38
2018,12,26,14,0,758.0,80.0,2.4,12.8,381.0,757.33,611.69
2018,12,26,14,15,718.5,78.5,2.1,12.45,347.0,725.14,587.6
2018,12,26,14,30,679.0,77.0,1.8,12.1,313.0,685.5,557.45
2018,12,26,14,45,707.5,68.0,1.5,11.75,291.5,688.88,559.06
2018,12,26,15,0,736.0,59.0,1.2,11.4,270.0,683.01,552.49
2018,12,26,15,15,642.0,59.0,1.2,11.4,224.5,602.49,491.44
2018,12,26,15,30,548.0,59.0,1.2,11.4,179.0,517.85,425.63
2018,12,26,15,45,463.5,51.0,1.1,10.1,138.0,432.69,357.69
2018,12,26,16,0,379.0,43.0,1.0,8.8,97.0,350.89,288.56
2018,12,26,16,15,299.5,33.0,1.1,8.35,67.0,274.88,217.01
2018,12,26,16,30,220.0,23.0,1.2,7.9,37.0,190.61,70.52
2018,12,26,16,45,121.5,13.0,1.25,7.45,19.5,81.49,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.0,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,6.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,0.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.35,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.1,13.0,10.01,0.0
2018,12,27,7,45,312.0,19.0,3.5,3.85,42.5,17.18,0.0
2018,12,27,8,0,470.0,27.0,3.8,4.6,72.0,23.99,14.66
2018,12,27,8,15,577.0,30.5,4.05,5.2,113.5,52.89,24.21
2018,12,27,8,30,684.0,34.0,4.3,5.8,155.0,104.46,55.36
2018,12,27,8,45,732.0,37.0,4.55,6.4,195.0,156.76,97.6
2018,12,27,9,0,780.0,40.0,4.8,7.0,235.0,213.65,148.65
2018,12,27,9,15,809.5,43.0,5.1,7.6,272.5,269.84,201.88
2018,12,27,9,30,839.0,46.0,5.4,8.2,310.0,328.03,257.08
2018,12,27,9,45,858.5,48.5,5.7,8.75,343.0,383.58,309.65
2018,12,27,10,0,878.0,51.0,6.0,9.3,376.0,439.48,361.37
2018,12,27,10,15,894.5,52.0,6.1,9.75,403.5,492.29,409.22
2018,12,27,10,30,911.0,53.0,6.2,10.2,431.0,544.52,455.33
2018,12,27,10,45,923.0,53.5,6.3,10.65,452.0,592.74,497.03
2018,12,27,11,0,935.0,54.0,6.4,11.1,473.0,639.41,536.49
2018,12,27,11,15,941.5,54.0,6.45,11.35,486.5,680.12,570.62
2018,12,27,11,30,948.0,54.0,6.5,11.6,500.0,718.37,600.9
2018,12,27,11,45,951.0,54.5,6.55,11.8,506.5,752.1,626.8
2018,12,27,12,0,954.0,55.0,6.6,12.0,513.0,782.83,650.29
2018,12,27,12,15,953.0,55.0,6.55,12.05,511.5,806.69,668.45
2018,12,27,12,30,952.0,55.0,6.5,12.1,510.0,827.09,684.0
2018,12,27,12,45,947.0,56.0,6.45,12.15,501.5,842.06,695.43
2018,12,27,13,0,942.0,57.0,6.4,12.2,493.0,853.36,704.18
2018,12,27,13,15,934.0,56.0,6.35,12.15,476.0,855.85,706.56
2018,12,27,13,30,926.0,55.0,6.3,12.1,459.0,854.63,706.23
2018,12,27,13,45,914.0,54.0,6.2,12.05,435.5,846.41,700.41
2018,12,27,14,0,902.0,53.0,6.1,12.0,412.0,834.68,691.95
2018,12,27,14,15,883.5,52.0,5.95,11.8,382.0,814.22,676.85
2018,12,27,14,30,865.0,51.0,5.8,11.6,352.0,790.74,659.27
2018,12,27,14,45,839.0,48.5,5.6,11.4,316.5,756.26,632.51
2018,12,27,15,0,813.0,46.0,5.4,11.2,281.0,719.56,603.43
2018,12,27,15,15,775.0,43.0,5.4,11.2,242.0,671.07,564.35
2018,12,27,15,30,737.0,40.0,5.4,11.2,203.0,628.3,528.37
2018,12,27,15,45,676.5,37.0,4.85,10.05,163.0,561.53,471.68
2018,12,27,16,0,616.0,34.0,4.3,8.9,123.0,495.57,412.84
2018,12,27,16,15,513.0,28.0,4.15,8.3,85.5,400.01,321.34
2018,12,27,16,30,410.0,22.0,4.0,7.7,48.0,298.81,130.89
2018,12,27,16,45,224.0,12.5,3.9,7.1,25.0,140.15,0.0
2018,12,27,17,0,38.0,3.0,3.8,6.5,2.0,0.0,0.0
2018,12,27,17,15,19.0,1.5,3.8,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,0.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,0.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-0.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-0.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,12,28,7,15,41.0,4.0,2.6,0.35,4.5,0.0,0.0
2018,12,28,7,30,82.0,8.0,2.8,1.0,9.0,7.28,0.0
2018,12,28,7,45,213.0,20.0,3.0,1.6,37.0,16.61,0.0
2018,12,28,8,0,344.0,32.0,3.2,2.2,65.0,26.44,16.87
2018,12,28,8,15,513.5,33.5,3.3,2.8,110.0,52.02,25.84
2018,12,28,8,30,683.0,35.0,3.4,3.4,155.0,102.94,54.71
2018,12,28,8,45,712.0,40.0,3.45,4.0,192.0,154.26,97.03
2018,12,28,9,0,741.0,45.0,3.5,4.6,229.0,208.28,146.38
2018,12,28,9,15,772.5,48.5,3.7,5.3,266.5,263.88,198.77
2018,12,28,9,30,804.0,52.0,3.9,6.0,304.0,321.85,253.32
2018,12,28,9,45,848.5,49.5,4.05,6.75,340.5,379.65,306.76
2018,12,28,10,0,893.0,47.0,4.2,7.5,377.0,440.3,361.56
2018,12,28,10,15,907.0,48.5,4.2,8.0,404.5,493.2,408.89
2018,12,28,10,30,921.0,50.0,4.2,8.5,432.0,545.27,454.09
2018,12,28,10,45,931.0,51.0,4.2,9.0,453.0,593.4,494.78
2018,12,28,11,0,941.0,52.0,4.2,9.5,474.0,639.82,532.94
2018,12,28,11,15,946.5,52.5,4.2,9.75,487.5,680.77,566.36
2018,12,28,11,30,952.0,53.0,4.2,10.0,501.0,719.21,595.82
2018,12,28,11,45,954.5,53.5,4.2,10.3,507.5,752.81,620.45
2018,12,28,12,0,957.0,54.0,4.2,10.6,514.0,783.36,642.66
2018,12,28,12,15,954.0,55.0,4.15,10.75,512.5,807.14,659.72
2018,12,28,12,30,951.0,56.0,4.1,10.9,511.0,827.4,674.3
2018,12,28,12,45,943.5,57.5,4.05,11.0,502.5,841.12,684.23
2018,12,28,13,0,936.0,59.0,4.0,11.1,494.0,851.12,691.53
2018,12,28,13,15,930.5,57.5,3.95,11.15,477.5,855.12,694.64
2018,12,28,13,30,925.0,56.0,3.9,11.2,461.0,855.43,695.16
2018,12,28,13,45,914.5,55.0,3.85,11.2,438.0,848.6,690.63
2018,12,28,14,0,904.0,54.0,3.8,11.2,415.0,838.25,683.56
2018,12,28,14,15,887.0,52.0,3.5,10.95,385.0,817.71,668.16
2018,12,28,14,30,870.0,50.0,3.2,10.7,355.0,794.05,650.25
2018,12,28,14,45,845.0,48.0,2.9,10.45,320.0,761.1,624.95
2018,12,28,15,0,820.0,46.0,2.6,10.2,285.0,725.88,597.36
2018,12,28,15,15,783.0,44.0,2.6,10.2,246.5,679.61,561.55
2018,12,28,15,30,746.0,42.0,2.6,10.2,208.0,638.67,528.38
2018,12,28,15,45,684.5,38.5,2.0,8.25,167.0,570.12,472.4
2018,12,28,16,0,623.0,35.0,1.4,6.3,126.0,502.41,413.82
2018,12,28,16,15,518.0,29.0,1.45,5.75,88.0,404.96,324.38
2018,12,28,16,30,413.0,23.0,1.5,5.2,50.0,302.55,147.86
2018,12,28,16,45,225.5,13.5,1.5,4.6,26.5,142.29,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,3.85,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,15,50.5,4.5,1.25,-0.05,5.0,0.0,0.0
2018,12,29,7,30,101.0,9.0,1.3,0.7,10.0,8.19,0.0
2018,12,29,7,45,235.5,19.5,1.4,1.45,37.5,16.18,0.0
2018,12,29,8,0,370.0,30.0,1.5,2.2,65.0,24.63,15.31
2018,12,29,8,15,506.0,33.5,1.55,2.8,107.0,50.76,25.38
2018,12,29,8,30,642.0,37.0,1.6,3.4,149.0,99.59,53.67
2018,12,29,8,45,690.0,40.5,1.65,4.0,188.0,150.06,94.12
2018,12,29,9,0,738.0,44.0,1.7,4.6,227.0,205.41,143.33
2018,12,29,9,15,769.0,46.5,1.7,5.25,263.5,259.66,194.0
2018,12,29,9,30,800.0,49.0,1.7,5.9,300.0,316.03,246.41
2018,12,29,9,45,820.0,52.0,1.7,6.55,332.5,370.4,296.39
